Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,9.14,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,18.56,9.32
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,36.77,26.29
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,54.18,42.17
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,74.33,60.38
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,94.84,78.68
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,114.26,95.96
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,134.32,113.61
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,143.74,121.53
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,153.25,129.43
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,258.78,222.21
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,373.45,320.23
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,409.22,348.98
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,445.73,378.16
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,495.73,419.47
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,570.48,479.57
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,411.45,346.94
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,226.44,189.05
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,285.7,239.51
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,322.73,270.67
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,235.92,196.91
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,137.53,112.52
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,104.19,84.28
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,72.6,57.26
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,92.5,74.47
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,113.54,92.6
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,58.41,45.22
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,9.15,2.37
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,82.2,66.68
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,170.76,143.38
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,154.73,129.89
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,139.08,116.78
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,120.54,100.74
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,102.5,84.97
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,84.18,68.92
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,66.26,52.97
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,49.13,37.5
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,31.58,21.58
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,17.49,7.78
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,9.83,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,19.87,10.33
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,38.98,28.14
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,57.23,44.74
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,79.8,65.16
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,103.12,86.07
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,135.47,114.46
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,158.02,133.97
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,83.12,68.33
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,20.6,12.64
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,46.37,35.37
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,73.21,58.73
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,136.64,113.88
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,205.01,171.95
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,295.09,247.81
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,366.98,306.91
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,208.73,174.72
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,59.24,45.76
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,46.86,35.19
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,34.52,24.48
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,97.94,79.37
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,170.53,140.97
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,250.86,208.91
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,314.4,261.72
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,222.45,184.68
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,121.86,99.21
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,94.74,76.44
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,68.7,54.21
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,201.09,170.47
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,350.52,295.49
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,322.4,272.25
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,294.66,250.12
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,264.64,225.53
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,234.95,200.69
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,200.31,171.04
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,166.66,141.51
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,130.1,108.52
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,94.71,76.0
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,55.96,37.97
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,9.44,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,80.34,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,217.39,164.89
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,299.78,248.49
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,392.8,331.82
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,466.8,396.7
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,545.65,462.91
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,437.15,372.01
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,279.64,237.27
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,535.93,452.54
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,788.87,644.55
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,580.74,479.42
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,290.73,239.56
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,428.87,354.1
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,575.58,468.68
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,609.56,493.35
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,643.31,518.43
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,588.76,473.19
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,506.96,407.83
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,530.08,426.45
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,552.86,444.14
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,528.45,424.04
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,503.58,403.89
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,800.5,635.49
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,1030.45,795.83
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,1010.33,780.89
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,987.19,766.57
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,967.76,754.42
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,934.05,732.26
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,892.69,704.66
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,849.45,675.45
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,798.34,639.91
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,746.35,603.16
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,687.9,560.03
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,629.55,516.0
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,556.51,459.18
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,486.18,401.64
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,409.81,336.72
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,334.84,269.98
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,230.33,168.75
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,105.91,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,5.9,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,106.59,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,270.49,207.42
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,356.28,298.62
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,451.6,385.56
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,525.98,451.74
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,604.24,517.99
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,669.91,568.97
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,729.57,612.54
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,785.74,652.15
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,841.46,690.24
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,889.25,721.77
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,935.39,751.4
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,973.87,775.34
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,1009.87,797.24
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,1038.64,815.35
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,1064.36,831.37
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,1082.29,840.54
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,1096.72,847.46
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,1105.44,852.21
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,1110.58,854.78
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,1109.19,851.61
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,1104.2,846.3
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,1092.36,838.79
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,1077.07,829.2
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,1054.95,815.15
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,1029.71,799.1
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,997.36,778.19
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,962.34,755.42
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,920.16,727.43
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,876.11,697.85
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,824.42,662.32
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,779.64,631.33
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,717.2,585.26
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,655.18,538.55
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,582.8,483.86
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,512.91,427.4
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,426.73,354.45
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,346.79,283.24
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,241.01,180.98
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,121.66,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,73.73,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,201.96,154.59
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,283.68,239.02
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,375.97,323.76
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,450.79,390.7
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,530.66,459.2
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,596.43,513.25
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,664.22,565.63
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,716.49,604.03
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,774.17,645.66
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,823.0,679.18
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,870.61,711.11
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,910.37,737.11
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,948.08,761.36
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,977.1,779.2
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,1003.41,795.11
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,1017.07,802.18
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,1040.26,816.13
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,1049.7,820.51
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,1055.83,822.93
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,979.62,767.1
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,874.92,691.35
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,562.85,456.99
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,222.15,180.05
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,142.9,115.46
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,70.15,54.14
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,342.75,286.52
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,571.46,469.29
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,495.38,407.63
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,403.3,334.42
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,322.46,268.87
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,229.65,191.82
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,200.74,167.85
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,172.94,144.29
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,144.33,120.0
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,116.47,95.86
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,86.14,69.09
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,56.7,42.85
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,29.25,17.74
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,8.37,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,4.33,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,50.94,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,152.06,113.65
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,226.66,187.73
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,312.29,264.92
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,380.57,325.19
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,454.21,387.79
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,523.24,444.09
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,591.19,497.62
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,648.25,540.89
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,705.82,582.72
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,397.18,336.76
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,38.29,27.49
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,70.79,55.53
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,107.31,86.31
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,79.08,62.2
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,53.8,40.6
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,58.84,44.79
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,63.89,48.95
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,75.48,58.72
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,87.79,69.08
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,94.28,74.52
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,100.87,80.07
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,87.85,69.15
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,75.1,58.45
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,74.3,57.73
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,73.52,57.04
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,44.5,32.48
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,16.04,8.16
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,195.54,163.8
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,378.65,314.49
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,380.87,317.05
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,397.41,331.46
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,352.51,294.43
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,295.14,247.28
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,329.59,276.12
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,353.83,294.1
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,283.95,233.61
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,219.83,177.07
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,119.36,88.64
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,18.16,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,84.55,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,226.82,169.17
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,309.87,254.43
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,403.78,338.44
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,477.76,402.85
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,552.36,465.19
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,617.67,516.91
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,684.53,566.45
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,743.15,606.97
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,801.82,646.22
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,849.92,676.98
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,886.76,698.99
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,927.76,722.73
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,966.81,744.53
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,996.22,760.06
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,1022.81,773.66
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,1043.79,784.2
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,1061.59,792.75
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,1071.89,796.61
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,1078.76,798.47
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,1080.25,797.05
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,1078.22,793.62
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,1067.85,787.36
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,1054.08,779.17
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,1034.7,767.54
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,1012.12,753.97
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,981.39,735.77
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,948.0,715.75
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,907.27,690.55
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,864.54,663.66
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,815.08,630.44
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,764.6,596.0
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,712.59,560.24
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,652.87,517.88
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,582.86,468.79
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,515.16,417.33
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,431.87,350.0
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,354.45,283.69
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,251.95,190.1
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,153.0,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,59.91,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,79.55,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,215.37,160.14
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,298.44,244.69
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,392.49,328.63
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,466.39,392.66
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,545.18,457.84
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,606.2,507.33
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,673.68,558.44
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,732.54,601.43
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,791.54,643.52
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,840.25,676.62
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,887.65,708.2
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,704.53,568.45
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,461.6,372.99
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,599.71,483.28
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,744.23,592.81
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,906.21,710.28
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,1050.07,807.61
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,879.98,686.44
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,664.01,523.99
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,416.78,333.93
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,157.2,123.09
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,463.7,372.78
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,703.85,555.79
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,603.76,476.65
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,483.48,383.46
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,414.74,330.2
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,327.29,261.48
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,385.0,309.01
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,417.87,336.32
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,607.35,486.38
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,740.19,583.75
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,684.71,542.32
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,628.95,501.6
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,562.05,452.4
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,493.67,399.37
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,414.19,334.34
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,340.4,270.89
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,186.41,140.44
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,36.0,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,91.71,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,243.02,183.58
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,321.67,268.98
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,417.35,358.16
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,492.2,426.88
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,571.25,496.83
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,637.78,553.88
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,705.83,609.17
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,764.97,654.73
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,824.0,699.16
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,863.78,728.68
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,910.6,763.45
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,950.94,791.34
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,989.04,817.22
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,1018.7,838.05
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,1045.45,856.71
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,1065.12,868.51
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,1081.46,877.93
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,1091.73,884.64
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,1098.48,888.98
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,1098.5,886.91
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,1094.96,882.47
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,1084.21,874.64
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,1070.03,864.52
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,1048.88,849.78
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,1024.58,832.85
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,993.93,812.47
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,960.59,790.02
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,918.3,759.18
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,874.13,726.73
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,832.45,696.77
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,780.29,658.11
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,717.13,608.99
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,654.52,559.33
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,582.53,499.94
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,512.93,439.63
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,426.77,363.4
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,352.77,294.82
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,250.97,198.91
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,152.01,30.87
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,57.1,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,88.31,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,235.21,180.01
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,319.93,269.44
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,415.51,357.22
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,486.57,421.8
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,568.04,492.29
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,635.3,548.45
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,704.07,602.17
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,762.9,645.48
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,821.52,687.43
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,871.31,720.94
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,919.64,752.49
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,950.06,770.16
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,988.08,793.1
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,1018.05,809.74
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,1045.17,824.12
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,1063.6,832.27
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,1078.65,838.07
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,1088.87,842.85
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,1095.63,845.44
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,1095.23,841.86
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,1091.32,836.2
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,1079.68,827.99
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,1064.67,817.81
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,1043.13,803.45
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,1018.55,787.26
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,997.69,774.56
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,962.24,751.83
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,921.33,726.04
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,878.32,698.4
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,527.25,437.66
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,143.5,118.12
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,126.79,104.99
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,110.54,91.11
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,91.88,75.05
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,73.7,59.17
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,56.81,44.24
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,39.67,28.88
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,24.37,14.81
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,9.9,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,5.11,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,81.0,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,218.52,166.66
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,301.47,252.33
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,395.39,336.89
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,347.49,298.74
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,272.3,234.5
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,311.64,268.45
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,352.32,301.91
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,395.9,336.23
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,440.49,370.34
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,482.94,402.18
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,526.09,433.67
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,524.72,429.18
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,520.47,422.91
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,579.53,468.51
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,639.95,513.64
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,624.16,498.65
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,606.18,482.96
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,614.48,489.92
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,621.81,495.94
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,534.12,428.93
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,470.81,379.21
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,607.9,487.91
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,740.06,587.04
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,715.79,567.31
