Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.0,18.0,1.4,11.0,41.0,105.62,48.22
2016,2,1,8,0,402.0,36.0,1.5,12.0,82.0,224.03,172.24
2016,2,1,8,15,499.5,45.0,1.65,12.5,132.0,302.14,242.71
2016,2,1,8,30,597.0,54.0,1.8,13.0,182.0,390.2,318.71
2016,2,1,8,45,349.0,90.0,2.0,13.5,169.5,316.4,261.6
2016,2,1,9,0,101.0,126.0,2.2,14.0,157.0,195.8,161.2
2016,2,1,9,15,91.5,146.5,2.45,14.5,178.0,201.69,166.17
2016,2,1,9,30,82.0,167.0,2.7,15.0,199.0,218.75,179.56
2016,2,1,9,45,62.0,180.0,2.95,16.0,206.0,218.38,177.78
2016,2,1,10,0,42.0,193.0,3.2,17.0,213.0,216.61,174.74
2016,2,1,10,15,33.0,200.5,3.45,17.0,217.0,216.48,174.0
2016,2,1,10,30,24.0,208.0,3.7,17.0,221.0,198.32,158.7
2016,2,1,10,45,24.5,220.0,3.95,17.5,234.0,209.83,167.44
2016,2,1,11,0,25.0,232.0,4.2,18.0,247.0,221.5,176.21
2016,2,1,11,15,137.5,266.0,4.4,18.5,353.0,407.43,325.92
2016,2,1,11,30,250.0,300.0,4.6,19.0,459.0,557.59,442.41
2016,2,1,11,45,586.5,199.5,4.85,19.5,584.5,830.07,651.66
2016,2,1,12,0,923.0,99.0,5.1,20.0,710.0,1053.21,807.9
2016,2,1,12,15,925.5,99.5,5.3,20.0,719.0,1065.38,815.97
2016,2,1,12,30,928.0,100.0,5.5,20.0,728.0,1074.09,823.26
2016,2,1,12,45,927.0,100.5,5.75,20.0,728.0,1075.71,826.2
2016,2,1,13,0,926.0,101.0,6.0,20.0,728.0,1073.78,826.81
2016,2,1,13,15,922.5,100.5,6.15,20.0,719.5,1064.65,821.77
2016,2,1,13,30,919.0,100.0,6.3,20.0,711.0,1052.06,814.44
2016,2,1,13,45,912.0,99.5,6.5,20.5,693.0,1032.63,801.09
2016,2,1,14,0,905.0,99.0,6.7,21.0,675.0,1010.03,785.54
2016,2,1,14,15,895.5,97.5,6.7,21.0,649.5,992.71,774.29
2016,2,1,14,30,886.0,96.0,6.7,21.0,624.0,960.18,752.14
2016,2,1,14,45,870.0,95.0,6.7,21.0,590.5,919.72,724.26
2016,2,1,15,0,854.0,94.0,6.7,21.0,557.0,877.17,694.71
2016,2,1,15,15,834.5,91.0,6.45,21.0,517.0,827.59,658.72
2016,2,1,15,30,815.0,88.0,6.2,21.0,477.0,776.74,621.59
2016,2,1,15,45,783.0,85.5,5.95,21.0,431.0,715.96,576.6
2016,2,1,16,0,751.0,83.0,5.7,21.0,385.0,659.45,534.17
2016,2,1,16,15,712.5,78.0,5.2,20.5,335.5,592.72,481.81
2016,2,1,16,30,674.0,73.0,4.7,20.0,286.0,527.85,429.65
2016,2,1,16,45,611.0,67.0,4.25,19.5,234.5,450.02,365.85
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,377.2,304.53
2016,2,1,17,15,455.5,51.0,3.8,18.5,134.0,292.04,232.02
2016,2,1,17,30,363.0,41.0,3.8,18.0,85.0,216.15,165.13
2016,2,1,17,45,214.0,25.5,3.8,17.5,48.5,122.16,72.02
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,27.41,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,45.0,118.09,59.9
2016,2,2,8,0,486.0,33.0,2.9,9.0,90.0,249.11,194.5
2016,2,2,8,15,581.5,40.5,3.2,9.5,142.5,329.88,269.25
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,419.77,348.96
2016,2,2,8,45,733.0,53.0,3.8,11.0,249.0,493.58,412.58
2016,2,2,9,0,789.0,58.0,4.1,12.0,303.0,571.51,476.93
2016,2,2,9,15,824.5,62.0,4.45,12.5,355.0,638.46,531.73
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,706.75,585.29
2016,2,2,9,45,884.0,69.0,5.2,14.0,454.5,758.93,623.13
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,817.15,664.94
2016,2,2,10,15,925.0,74.0,5.55,15.0,543.5,867.63,700.61
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,916.53,734.64
2016,2,2,10,45,953.5,77.5,5.45,15.5,619.5,958.03,761.4
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,997.05,786.05
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,1030.52,807.65
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,1060.94,826.98
2016,2,2,11,45,985.0,84.0,5.1,16.5,726.0,1083.3,838.98
2016,2,2,12,0,988.0,86.0,5.0,17.0,744.0,1102.1,848.53
2016,2,2,12,15,990.5,86.0,4.9,17.0,753.5,1114.37,855.31
2016,2,2,12,30,993.0,86.0,4.8,17.0,763.0,1122.93,859.71
2016,2,2,12,45,993.5,86.0,4.75,17.5,763.5,1125.69,859.17
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,1124.63,856.29
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,1116.15,849.73
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,1103.94,840.88
2016,2,2,13,45,984.5,84.0,4.45,18.0,728.5,1085.48,828.56
2016,2,2,14,0,980.0,83.0,4.4,18.0,711.0,1063.51,814.04
2016,2,2,14,15,971.5,82.0,4.3,18.0,685.0,1034.33,794.52
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,1002.07,773.01
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,963.17,746.88
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,921.79,718.96
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,873.21,685.66
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,822.98,650.84
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.0,773.05,614.9
2016,2,2,16,0,858.0,68.0,2.7,17.0,415.0,714.53,572.16
2016,2,2,16,15,823.5,64.0,2.35,16.0,363.5,647.04,522.7
2016,2,2,16,30,789.0,60.0,2.0,15.0,312.0,580.73,471.41
2016,2,2,16,45,733.5,55.5,1.7,14.0,258.0,503.36,409.69
2016,2,2,17,0,678.0,51.0,1.4,13.0,204.0,429.9,348.59
2016,2,2,17,15,586.5,43.5,1.4,12.0,151.0,340.98,273.75
2016,2,2,17,30,495.0,36.0,1.4,11.0,98.0,265.56,206.58
2016,2,2,17,45,312.5,24.0,1.45,10.5,56.5,156.55,99.49
2016,2,2,18,0,130.0,12.0,1.5,10.0,15.0,48.34,0.0
2016,2,2,18,15,65.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,239.0,17.0,4.95,2.5,45.5,117.11,65.1
2016,2,3,8,0,478.0,34.0,5.3,3.0,91.0,250.5,201.29
2016,2,3,8,15,571.5,42.5,5.45,3.5,143.5,329.78,277.0
2016,2,3,8,30,665.0,51.0,5.6,4.0,196.0,415.2,355.72
2016,2,3,8,45,461.0,86.0,5.75,4.5,198.5,372.79,322.73
2016,2,3,9,0,257.0,121.0,5.9,5.0,201.0,296.59,257.01
2016,2,3,9,15,284.0,139.0,5.8,5.5,241.5,345.89,299.59
2016,2,3,9,30,311.0,157.0,5.7,6.0,282.0,397.3,342.68
2016,2,3,9,45,291.0,180.5,5.65,6.5,308.0,421.55,361.23
2016,2,3,10,0,271.0,204.0,5.6,7.0,334.0,443.45,377.36
2016,2,3,10,15,343.5,208.5,5.55,7.5,386.5,518.29,438.8
2016,2,3,10,30,416.0,213.0,5.5,8.0,439.0,616.92,517.3
2016,2,3,10,45,698.5,144.0,5.45,8.5,550.5,820.56,679.0
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,1005.8,814.44
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,1038.18,833.7
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,1067.41,851.5
2016,2,3,11,45,997.5,79.0,5.25,10.5,732.5,1088.6,863.49
2016,2,3,12,0,999.0,81.0,5.2,11.0,750.0,1106.14,872.97
2016,2,3,12,15,1001.0,81.5,5.15,11.0,759.5,1118.67,880.68
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,1127.42,885.92
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,1127.95,883.9
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,1124.64,879.45
2016,2,3,13,15,993.5,84.5,4.95,12.0,759.0,1116.16,873.31
2016,2,3,13,30,991.0,84.0,4.9,12.0,750.0,1103.95,864.79
2016,2,3,13,45,983.5,84.0,4.9,12.0,732.0,1083.7,851.32
2016,2,3,14,0,976.0,84.0,4.9,12.0,714.0,1060.03,835.61
2016,2,3,14,15,968.0,83.0,4.85,12.0,688.0,1031.41,816.0
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,999.69,794.28
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,960.11,766.87
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,918.15,737.66
2016,2,3,15,15,917.0,77.5,4.6,11.5,553.0,870.19,704.8
2016,2,3,15,30,901.0,75.0,4.5,11.0,512.0,820.54,670.28
2016,2,3,15,45,878.5,72.0,4.4,11.0,465.5,771.32,634.37
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,713.38,591.22
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.5,646.63,539.81
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,580.96,487.01
2016,2,3,16,45,739.0,56.0,2.85,8.5,262.5,506.17,424.22
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,434.81,362.03
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,348.21,286.5
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,269.58,214.77
2016,2,3,17,45,351.0,24.0,2.1,5.5,60.0,170.56,114.7
2016,2,3,18,0,184.0,12.0,2.0,5.0,17.0,64.23,0.0
2016,2,3,18,15,92.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,125.46,74.02
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,270.29,216.5
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,349.32,290.29
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,436.7,367.72
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,509.68,430.26
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,586.32,492.62
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,652.56,545.17
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,713.45,590.79
2016,2,4,9,45,910.5,65.5,2.3,8.0,468.5,771.62,631.02
2016,2,4,10,0,933.0,68.0,2.4,9.0,516.0,829.23,669.79
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.0,879.53,704.48
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,928.07,737.55
2016,2,4,10,45,975.0,73.5,2.55,9.5,634.5,969.93,764.2
2016,2,4,11,0,986.0,75.0,2.6,10.0,669.0,1009.22,788.83
2016,2,4,11,15,993.5,76.5,2.6,10.0,696.0,1042.38,810.02
2016,2,4,11,30,1001.0,78.0,2.6,10.0,723.0,1072.37,829.04
2016,2,4,11,45,994.5,84.0,2.65,10.5,739.0,1090.59,839.21
2016,2,4,12,0,988.0,90.0,2.7,11.0,755.0,1104.83,846.93
2016,2,4,12,15,990.5,90.5,2.6,11.0,764.5,1117.77,853.71
2016,2,4,12,30,993.0,91.0,2.5,11.0,774.0,1126.99,858.09
2016,2,4,12,45,995.5,90.0,2.45,11.5,775.0,1130.67,858.05
2016,2,4,13,0,998.0,89.0,2.4,12.0,776.0,1130.52,855.73
2016,2,4,13,15,995.5,88.5,2.3,12.0,767.5,1122.06,849.03
2016,2,4,13,30,993.0,88.0,2.2,12.0,759.0,1109.84,840.12
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.5,1091.66,827.48
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,1069.88,812.66
2016,2,4,14,15,979.0,83.0,1.95,12.0,698.0,1041.03,794.01
2016,2,4,14,30,971.0,82.0,1.9,12.0,672.0,1009.04,773.38
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.5,966.43,745.53
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,921.7,716.15
2016,2,4,15,15,917.5,81.0,1.65,12.0,560.0,873.86,683.15
2016,2,4,15,30,901.0,79.0,1.5,12.0,519.0,832.5,654.5
2016,2,4,15,45,877.5,75.5,1.4,12.0,472.0,773.76,613.65
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,714.48,571.89
2016,2,4,16,15,820.0,68.0,1.15,11.0,373.0,647.41,523.59
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,581.44,473.55
2016,2,4,16,45,735.0,58.5,0.9,9.5,267.0,505.6,413.35
2016,2,4,17,0,684.0,53.0,0.8,9.0,213.0,433.3,353.41
2016,2,4,17,15,597.5,45.5,0.9,8.0,159.5,350.22,283.72
2016,2,4,17,30,511.0,38.0,1.0,7.0,106.0,272.44,214.95
2016,2,4,17,45,347.0,25.5,1.15,6.0,62.0,170.84,117.33
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,64.42,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,133.0,10.0,1.6,1.0,13.0,45.56,0.0
2016,2,5,7,45,301.5,23.0,1.85,2.0,53.5,144.92,90.04
2016,2,5,8,0,470.0,36.0,2.1,3.0,94.0,246.84,197.49
2016,2,5,8,15,559.5,44.5,2.1,3.5,146.5,323.76,269.11
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,409.86,345.84
2016,2,5,8,45,697.5,60.0,2.15,5.0,252.0,476.69,403.58
2016,2,5,9,0,746.0,67.0,2.2,6.0,305.0,550.58,464.28
2016,2,5,9,15,781.5,71.0,2.65,7.0,356.0,615.82,517.34
2016,2,5,9,30,817.0,75.0,3.1,8.0,407.0,682.39,569.74
2016,2,5,9,45,838.5,79.5,3.6,9.0,453.5,740.06,612.2
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,797.21,653.4
2016,2,5,10,15,878.0,86.5,4.1,10.5,541.0,848.3,688.43
2016,2,5,10,30,896.0,89.0,4.1,11.0,582.0,897.94,721.76
2016,2,5,10,45,907.5,91.5,4.15,11.5,616.0,929.7,741.91
2016,2,5,11,0,919.0,94.0,4.2,12.0,650.0,968.72,767.22
2016,2,5,11,15,927.5,95.5,4.15,12.0,676.5,1001.17,788.54
2016,2,5,11,30,936.0,97.0,4.1,12.0,703.0,1030.72,807.73
2016,2,5,11,45,939.5,98.5,4.05,12.5,721.0,1052.25,819.81
2016,2,5,12,0,943.0,100.0,4.0,13.0,739.0,1070.4,829.63
2016,2,5,12,15,782.0,159.0,3.95,13.0,693.5,1005.88,783.66
2016,2,5,12,30,621.0,218.0,3.9,13.0,648.0,908.44,714.2
2016,2,5,12,45,784.0,160.0,3.85,13.0,703.0,1016.19,791.15
2016,2,5,13,0,947.0,102.0,3.8,13.0,758.0,1092.81,842.95
2016,2,5,13,15,944.5,101.5,3.75,13.0,749.5,1084.65,836.51
2016,2,5,13,30,942.0,101.0,3.7,13.0,741.0,1072.92,828.58
2016,2,5,13,45,936.0,100.5,3.65,13.5,723.5,1054.22,814.54
2016,2,5,14,0,930.0,100.0,3.6,14.0,706.0,1032.2,798.46
2016,2,5,14,15,921.5,98.5,3.5,13.5,680.5,1003.48,780.43
2016,2,5,14,30,913.0,97.0,3.4,13.0,655.0,971.83,760.39
2016,2,5,14,45,889.5,99.0,3.35,13.0,619.5,938.6,738.18
2016,2,5,15,0,866.0,101.0,3.3,13.0,584.0,892.23,706.49
2016,2,5,15,15,847.5,98.0,3.15,13.0,543.5,842.96,671.89
2016,2,5,15,30,829.0,95.0,3.0,13.0,503.0,792.28,635.96
2016,2,5,15,45,799.0,92.5,2.9,13.0,456.0,732.27,592.92
2016,2,5,16,0,769.0,90.0,2.8,13.0,409.0,676.73,552.06
2016,2,5,16,15,731.0,84.5,2.4,12.0,358.5,608.81,500.04
2016,2,5,16,30,693.0,79.0,2.0,11.0,308.0,542.64,447.78
2016,2,5,16,45,629.5,73.0,1.6,10.0,254.5,463.49,383.33
2016,2,5,17,0,566.0,67.0,1.2,9.0,201.0,389.3,320.73
2016,2,5,17,15,477.0,56.5,1.2,8.5,150.0,304.4,248.23
2016,2,5,17,30,388.0,46.0,1.2,8.0,99.0,228.32,180.77
2016,2,5,17,45,194.0,31.5,1.25,7.5,58.0,122.11,85.04
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.0,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,170.0,11.0,5.1,3.0,15.0,56.43,0.0
2016,2,6,7,45,344.0,23.0,5.25,4.0,57.5,159.12,102.32
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,259.22,207.5
2016,2,6,8,15,606.0,42.5,5.8,5.5,153.5,337.79,281.98
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,424.75,361.68
2016,2,6,8,45,746.5,55.0,6.6,7.0,262.0,497.37,426.59
2016,2,6,9,0,799.0,60.0,7.0,8.0,317.0,573.77,492.28
2016,2,6,9,15,833.0,63.5,7.15,8.5,369.5,639.72,547.7
2016,2,6,9,30,867.0,67.0,7.3,9.0,422.0,706.83,601.92
2016,2,6,9,45,895.0,68.5,7.5,9.5,471.0,760.75,642.77
2016,2,6,10,0,923.0,70.0,7.7,10.0,520.0,820.93,687.95
2016,2,6,10,15,939.0,72.0,7.7,10.5,561.5,871.36,724.15
2016,2,6,10,30,955.0,74.0,7.7,11.0,603.0,920.09,758.54
2016,2,6,10,45,968.0,75.0,7.7,11.5,638.5,962.96,788.04
2016,2,6,11,0,981.0,76.0,7.7,12.0,674.0,1003.37,815.43
2016,2,6,11,15,989.0,77.0,7.65,12.0,701.0,1036.38,838.42
2016,2,6,11,30,997.0,78.0,7.6,12.0,728.0,1066.23,859.08
2016,2,6,11,45,1000.5,79.5,7.55,12.0,746.0,1088.93,874.5
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,1108.03,887.4
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,1120.61,895.38
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,1129.39,900.77
2016,2,6,12,45,1009.5,81.0,7.2,12.5,784.0,1132.29,900.35
2016,2,6,13,0,1010.0,81.0,7.1,13.0,785.0,1131.3,897.33
2016,2,6,13,15,1008.0,80.5,6.95,13.0,776.5,1123.31,890.86
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,1111.48,881.85
2016,2,6,13,45,1002.0,79.0,6.65,13.0,750.5,1093.32,868.46
2016,2,6,14,0,998.0,78.0,6.5,13.0,733.0,1071.53,852.66
2016,2,6,14,15,990.5,77.0,6.35,13.0,707.0,1042.91,832.05
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,1011.08,809.23
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.5,970.54,780.07
2016,2,6,15,0,950.0,78.0,5.9,13.0,612.0,927.69,749.21
2016,2,6,15,15,935.0,76.0,5.65,12.5,571.0,880.51,715.8
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,831.51,680.74
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,775.24,638.75
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,724.75,600.79
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.0,658.32,548.89
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,592.77,495.68
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,518.77,433.6
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,447.89,371.91
2016,2,6,17,15,642.0,43.0,2.45,8.0,169.0,362.92,297.8
2016,2,6,17,30,562.0,36.0,2.2,7.0,115.0,285.46,227.31
2016,2,6,17,45,409.5,25.0,2.0,6.0,69.0,187.56,133.94
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,86.24,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,41.44,0.0
2016,2,7,7,45,280.0,27.0,2.35,1.5,57.0,140.96,94.07
2016,2,7,8,0,448.0,41.0,2.4,2.0,99.0,240.42,193.83
2016,2,7,8,15,538.5,50.5,2.45,2.5,152.0,317.87,265.77
2016,2,7,8,30,629.0,60.0,2.5,3.0,205.0,404.45,343.27
2016,2,7,8,45,693.5,64.5,2.65,4.0,260.0,479.8,408.58
2016,2,7,9,0,758.0,69.0,2.8,5.0,315.0,557.08,472.95
2016,2,7,9,15,793.0,73.5,3.0,6.0,367.0,623.17,525.95
2016,2,7,9,30,828.0,78.0,3.2,7.0,419.0,690.54,578.08
2016,2,7,9,45,857.0,80.0,3.45,8.0,467.5,751.56,622.24
2016,2,7,10,0,886.0,82.0,3.7,9.0,516.0,812.54,665.18
2016,2,7,10,15,902.5,84.5,3.85,9.5,557.5,863.42,700.49
2016,2,7,10,30,919.0,87.0,4.0,10.0,599.0,903.17,727.22
2016,2,7,10,45,932.5,88.0,4.2,11.0,634.0,945.4,754.57
2016,2,7,11,0,946.0,89.0,4.4,12.0,669.0,985.31,780.47
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.5,1018.06,802.14
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,1047.76,821.71
2016,2,7,11,45,962.0,95.0,4.85,13.5,739.5,1068.13,834.77
2016,2,7,12,0,962.0,98.0,5.0,14.0,757.0,1084.89,845.48
2016,2,7,12,15,964.5,98.5,5.0,14.0,766.5,1097.66,853.76
2016,2,7,12,30,967.0,99.0,5.0,14.0,776.0,1106.78,859.7
2016,2,7,12,45,969.5,98.0,5.05,14.5,776.5,1110.49,860.91
2016,2,7,13,0,972.0,97.0,5.1,15.0,777.0,1110.45,859.76
2016,2,7,13,15,969.0,96.5,5.05,15.0,768.5,1101.68,853.45
2016,2,7,13,30,966.0,96.0,5.0,15.0,760.0,1089.23,844.84
2016,2,7,13,45,963.5,94.0,4.95,15.5,743.0,1071.95,831.45
2016,2,7,14,0,961.0,92.0,4.9,16.0,726.0,1051.13,815.82
2016,2,7,14,15,953.0,90.5,4.75,16.0,700.0,1022.22,795.38
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,990.24,772.94
2016,2,7,14,45,932.0,87.5,4.5,16.0,640.0,950.89,745.76
2016,2,7,15,0,919.0,86.0,4.4,16.0,606.0,909.15,716.87
2016,2,7,15,15,902.5,83.5,4.1,16.0,565.0,861.18,682.33
2016,2,7,15,30,886.0,81.0,3.8,16.0,524.0,819.7,652.7
2016,2,7,15,45,865.0,77.5,3.55,16.0,477.5,763.38,612.06
2016,2,7,16,0,844.0,74.0,3.3,16.0,431.0,706.35,570.46
2016,2,7,16,15,810.5,70.0,2.9,15.0,379.5,640.02,520.87
2016,2,7,16,30,777.0,66.0,2.5,14.0,328.0,574.77,470.01
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,500.82,410.61
2016,2,7,17,0,680.0,55.0,1.8,12.0,220.0,430.18,351.53
2016,2,7,17,15,598.0,47.0,1.8,11.0,166.5,348.8,282.38
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,272.51,214.74
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,176.54,126.48
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,73.08,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,14.16,0.0
2016,2,8,7,45,278.5,26.0,4.85,4.5,62.5,139.65,94.67
2016,2,8,8,0,557.0,34.0,4.9,5.0,107.0,271.56,217.58
2016,2,8,8,15,639.5,40.5,5.2,5.5,161.0,348.23,290.17
2016,2,8,8,30,722.0,47.0,5.5,6.0,215.0,432.76,367.48
2016,2,8,8,45,770.5,51.5,5.85,7.0,270.0,503.76,430.66
2016,2,8,9,0,819.0,56.0,6.2,8.0,325.0,578.19,494.28
2016,2,8,9,15,850.5,59.5,6.2,8.5,377.0,637.79,543.95
2016,2,8,9,30,882.0,63.0,6.2,9.0,429.0,703.16,595.68
2016,2,8,9,45,734.5,102.0,6.25,9.5,430.0,687.53,580.17
2016,2,8,10,0,587.0,141.0,6.3,10.0,431.0,644.75,542.05
2016,2,8,10,15,534.0,173.0,6.15,10.5,453.0,651.06,543.8
2016,2,8,10,30,481.0,205.0,6.0,11.0,475.0,659.53,546.62
2016,2,8,10,45,546.5,194.5,5.9,11.5,518.5,723.69,595.96
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,797.86,651.48
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.0,929.78,749.15
2016,2,8,11,30,993.0,76.0,5.6,12.0,730.0,1057.61,840.12
2016,2,8,11,45,990.0,80.5,5.6,12.5,747.0,1077.51,851.04
2016,2,8,12,0,987.0,85.0,5.6,13.0,764.0,1093.58,859.99
2016,2,8,12,15,989.5,85.5,5.6,13.0,774.0,1106.64,868.61
2016,2,8,12,30,992.0,86.0,5.6,13.0,784.0,1115.95,874.78
2016,2,8,12,45,994.5,84.5,5.65,13.5,785.0,1119.1,875.57
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,1118.41,873.88
2016,2,8,13,15,995.0,82.5,5.7,14.0,777.5,1110.5,868.59
2016,2,8,13,30,993.0,82.0,5.7,14.0,769.0,1098.81,860.85
2016,2,8,13,45,992.0,80.0,5.75,14.5,752.5,1082.58,848.85
2016,2,8,14,0,991.0,78.0,5.8,15.0,736.0,1062.67,834.42
2016,2,8,14,15,984.5,77.0,5.75,14.5,710.5,1035.12,817.11
2016,2,8,14,30,978.0,76.0,5.7,14.0,685.0,1004.32,797.49
2016,2,8,14,45,970.0,73.0,5.7,14.0,651.5,966.7,771.68
2016,2,8,15,0,962.0,70.0,5.7,14.0,618.0,926.25,743.71
2016,2,8,15,15,948.0,68.5,5.5,14.0,577.5,880.02,710.13
2016,2,8,15,30,934.0,67.0,5.3,14.0,537.0,831.86,674.96
2016,2,8,15,45,916.5,63.5,5.15,14.0,490.5,776.97,634.67
2016,2,8,16,0,899.0,60.0,5.0,14.0,444.0,720.99,593.07
2016,2,8,16,15,869.5,57.0,4.5,13.0,392.0,656.9,544.29
2016,2,8,16,30,840.0,54.0,4.0,12.0,340.0,593.52,493.29
2016,2,8,16,45,797.5,49.5,3.5,11.0,285.5,526.35,437.84
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,456.89,378.4
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,374.72,306.77
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,299.5,238.23
2016,2,8,17,45,461.0,24.5,2.4,7.5,75.0,203.57,148.07
2016,2,8,18,0,316.0,15.0,2.2,7.0,28.0,115.76,0.0
2016,2,8,18,15,158.0,7.5,2.1,6.5,14.0,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,76.83,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,174.87,120.63
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,272.6,217.02
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,347.96,286.71
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,431.05,360.06
2016,2,9,8,45,773.5,49.0,3.15,9.0,271.5,500.97,419.65
2016,2,9,9,0,821.0,53.0,3.0,10.0,326.0,569.39,475.2
2016,2,9,9,15,852.0,56.5,3.2,11.0,378.0,633.55,525.86
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,698.68,574.61
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,755.37,614.15
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,811.34,652.3
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.0,860.11,685.19
2016,2,9,10,30,953.0,68.0,4.0,15.0,606.0,907.07,716.37
2016,2,9,10,45,962.0,70.0,4.1,15.5,640.0,947.67,742.65
2016,2,9,11,0,971.0,72.0,4.2,16.0,674.0,985.58,766.87
2016,2,9,11,15,977.5,73.5,4.2,16.5,700.5,1017.65,786.26
2016,2,9,11,30,984.0,75.0,4.2,17.0,727.0,1046.52,803.39
2016,2,9,11,45,977.5,81.0,4.25,17.5,743.0,1064.65,813.5
2016,2,9,12,0,971.0,87.0,4.3,18.0,759.0,1078.83,821.11
2016,2,9,12,15,973.0,87.5,4.3,18.0,768.5,1091.24,828.9
2016,2,9,12,30,975.0,88.0,4.3,18.0,778.0,1099.95,834.38
2016,2,9,12,45,975.0,88.0,4.3,18.0,778.0,1102.3,835.78
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,1100.89,834.87
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,1092.6,829.18
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,1080.62,821.23
2016,2,9,13,45,965.5,86.0,4.2,18.5,744.0,1062.44,808.07
2016,2,9,14,0,961.0,85.0,4.2,19.0,727.0,1040.77,792.75
2016,2,9,14,15,953.5,83.5,4.1,19.0,701.0,1012.3,773.77
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,980.73,752.76
2016,2,9,14,45,931.5,81.5,3.95,19.0,641.0,941.14,726.49
2016,2,9,15,0,917.0,81.0,3.9,19.0,607.0,899.24,698.51
2016,2,9,15,15,901.0,79.0,3.55,18.5,566.5,852.29,666.41
2016,2,9,15,30,885.0,77.0,3.2,18.0,526.0,803.69,632.81
2016,2,9,15,45,865.5,73.5,2.9,18.0,480.0,756.54,599.01
2016,2,9,16,0,846.0,70.0,2.6,18.0,434.0,700.58,558.34
2016,2,9,16,15,814.0,66.0,2.25,17.0,383.0,635.23,510.24
2016,2,9,16,30,782.0,62.0,1.9,16.0,332.0,570.88,460.79
2016,2,9,16,45,738.0,57.0,1.6,15.0,278.5,499.96,404.65
2016,2,9,17,0,694.0,52.0,1.3,14.0,225.0,431.97,348.53
2016,2,9,17,15,616.5,45.0,1.3,13.0,171.5,349.84,280.02
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,275.0,214.62
2016,2,9,17,45,398.0,27.0,1.35,11.5,72.5,186.5,134.51
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,101.28,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,201.0,14.0,1.6,4.0,20.0,65.65,0.0
2016,2,10,7,45,358.0,25.0,1.8,5.0,63.5,164.63,115.55
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,254.62,202.23
2016,2,10,8,15,598.0,43.5,1.9,6.5,160.5,330.08,271.15
2016,2,10,8,30,681.0,51.0,1.8,7.0,214.0,413.6,344.25
2016,2,10,8,45,731.5,56.0,1.75,8.0,268.5,484.24,403.52
2016,2,10,9,0,782.0,61.0,1.7,9.0,323.0,558.55,462.74
2016,2,10,9,15,815.0,64.5,1.95,10.0,374.5,623.04,513.38
2016,2,10,9,30,848.0,68.0,2.2,11.0,426.0,688.66,563.12
2016,2,10,9,45,870.5,71.0,2.45,12.0,473.5,739.68,598.58
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,796.46,637.65
2016,2,10,10,15,909.5,76.0,2.7,13.5,562.5,846.32,670.41
2016,2,10,10,30,926.0,78.0,2.7,14.0,604.0,894.59,701.48
2016,2,10,10,45,937.0,80.0,2.7,15.0,638.5,936.1,725.97
2016,2,10,11,0,948.0,82.0,2.7,16.0,673.0,975.13,748.38
2016,2,10,11,15,955.5,83.0,2.7,16.5,700.0,1006.97,767.04
2016,2,10,11,30,963.0,84.0,2.7,17.0,727.0,1035.75,783.59
2016,2,10,11,45,968.0,85.0,2.75,17.5,745.0,1058.83,796.85
2016,2,10,12,0,973.0,86.0,2.8,18.0,763.0,1078.45,807.94
2016,2,10,12,15,975.5,86.5,2.85,18.5,772.5,1091.4,814.76
2016,2,10,12,30,978.0,87.0,2.9,19.0,782.0,1100.65,819.35
2016,2,10,12,45,977.5,87.0,2.95,19.5,782.5,1102.51,819.32
2016,2,10,13,0,977.0,87.0,3.0,20.0,783.0,1100.59,817.06
2016,2,10,13,15,974.5,87.0,2.95,20.0,775.0,1092.88,811.78
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,1081.45,804.3
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,1063.33,791.61
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,1041.73,776.84
2016,2,10,14,15,955.0,84.5,2.9,21.0,706.5,1013.7,759.42
2016,2,10,14,30,948.0,83.0,2.9,21.0,681.0,982.53,739.97
2016,2,10,14,45,936.5,81.5,2.95,21.0,647.5,944.38,716.15
2016,2,10,15,0,925.0,80.0,3.0,21.0,614.0,903.72,690.44
2016,2,10,15,15,910.0,78.0,2.85,20.5,573.5,857.3,660.33
2016,2,10,15,30,895.0,76.0,2.7,20.0,533.0,809.11,628.65
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,760.06,594.77
2016,2,10,16,0,849.0,71.0,2.4,20.0,440.0,702.49,554.24
2016,2,10,16,15,818.0,67.5,2.25,18.5,388.5,638.22,509.35
2016,2,10,16,30,787.0,64.0,2.1,17.0,337.0,574.81,462.77
2016,2,10,16,45,739.5,59.0,1.95,16.0,283.0,501.63,405.7
2016,2,10,17,0,692.0,54.0,1.8,15.0,229.0,431.71,348.72
2016,2,10,17,15,615.5,47.0,1.9,14.0,175.5,350.12,280.61
2016,2,10,17,30,539.0,40.0,2.0,13.0,122.0,279.28,218.29
2016,2,10,17,45,398.0,28.5,2.1,12.5,75.5,186.97,135.7
2016,2,10,18,0,257.0,17.0,2.2,12.0,29.0,102.14,0.0
2016,2,10,18,15,128.5,8.5,2.25,12.0,14.5,36.4,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,75.16,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,68.5,171.59,119.96
2016,2,11,8,0,549.0,36.0,4.0,11.0,114.0,266.64,209.02
2016,2,11,8,15,629.5,43.0,3.95,12.0,168.5,342.21,277.42
2016,2,11,8,30,710.0,50.0,3.9,13.0,223.0,425.53,349.77
2016,2,11,8,45,758.5,55.0,3.9,14.0,278.0,496.48,409.52
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,570.9,469.34
2016,2,11,9,15,838.5,63.5,4.05,15.5,385.5,635.6,520.49
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,701.26,570.61
2016,2,11,9,45,892.0,69.5,4.35,17.0,485.5,752.34,605.52
2016,2,11,10,0,914.0,72.0,4.5,18.0,533.0,809.05,643.97
2016,2,11,10,15,929.5,74.0,4.6,18.5,575.0,858.93,677.63
2016,2,11,10,30,945.0,76.0,4.7,19.0,617.0,907.09,709.65
2016,2,11,10,45,956.0,77.5,4.8,20.0,651.5,948.65,735.22
2016,2,11,11,0,967.0,79.0,4.9,21.0,686.0,987.66,758.73
2016,2,11,11,15,974.5,80.5,4.9,21.5,713.0,1020.61,778.52
2016,2,11,11,30,982.0,82.0,4.9,22.0,740.0,1050.41,796.09
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.5,1068.73,805.85
2016,2,11,12,0,972.0,92.0,4.9,23.0,773.0,1083.18,813.15
2016,2,11,12,15,974.0,92.5,4.85,23.0,782.0,1095.62,820.42
2016,2,11,12,30,976.0,93.0,4.8,23.0,791.0,1104.36,825.35
2016,2,11,12,45,975.0,93.5,4.75,23.0,791.0,1106.29,825.95
2016,2,11,13,0,974.0,94.0,4.7,23.0,791.0,1104.44,824.25
2016,2,11,13,15,971.0,93.5,4.6,23.0,782.0,1095.66,817.64
2016,2,11,13,30,968.0,93.0,4.5,23.0,773.0,1083.18,808.8
