Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,45,961.0,92.5,4.45,23.5,755.0,1063.14,794.32
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,1039.69,777.72
2016,2,11,14,15,946.0,91.0,4.25,23.5,711.0,1011.45,760.43
2016,2,11,14,30,938.0,90.0,4.1,23.0,685.0,980.14,741.08
2016,2,11,14,45,924.5,89.0,4.0,23.0,651.0,941.03,715.23
2016,2,11,15,0,911.0,88.0,3.9,23.0,617.0,899.57,687.71
2016,2,11,15,15,895.0,85.5,3.55,22.5,576.0,852.21,655.85
2016,2,11,15,30,879.0,83.0,3.2,22.0,535.0,811.26,628.26
2016,2,11,15,45,854.5,80.0,2.9,22.0,488.0,753.08,587.09
2016,2,11,16,0,830.0,77.0,2.6,22.0,441.0,694.49,545.22
2016,2,11,16,15,797.5,73.0,2.35,21.0,389.5,629.41,498.14
2016,2,11,16,30,765.0,69.0,2.1,20.0,338.0,565.34,450.16
2016,2,11,16,45,715.0,64.0,1.9,19.0,283.5,491.72,393.2
2016,2,11,17,0,665.0,59.0,1.7,18.0,229.0,424.62,338.94
2016,2,11,17,15,587.5,51.0,1.75,17.0,175.5,343.22,271.89
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,269.49,208.35
2016,2,11,17,45,370.5,31.0,1.85,15.0,76.0,178.94,129.35
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,96.43,6.37
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,33.9,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.2,9.0,22.0,58.84,0.0
2016,2,12,7,45,327.5,28.0,2.5,10.0,66.0,155.49,110.12
2016,2,12,8,0,479.0,41.0,2.8,11.0,110.0,246.83,193.53
2016,2,12,8,15,562.5,49.5,2.6,11.5,163.5,320.96,259.99
2016,2,12,8,30,646.0,58.0,2.4,12.0,217.0,403.59,331.22
2016,2,12,8,45,699.0,64.0,2.2,13.0,272.0,474.7,389.78
2016,2,12,9,0,752.0,70.0,2.0,14.0,327.0,547.34,446.55
2016,2,12,9,15,786.0,74.0,1.85,15.0,379.0,611.87,494.36
2016,2,12,9,30,820.0,78.0,1.7,16.0,431.0,677.63,540.63
2016,2,12,9,45,844.0,81.5,1.6,17.0,478.5,736.33,578.69
2016,2,12,10,0,868.0,85.0,1.5,18.0,526.0,794.67,614.46
2016,2,12,10,15,884.5,87.5,1.5,19.0,567.5,845.04,644.58
2016,2,12,10,30,901.0,90.0,1.5,20.0,609.0,884.36,666.59
2016,2,12,10,45,913.0,92.0,1.55,21.0,643.5,925.99,690.49
2016,2,12,11,0,925.0,94.0,1.6,22.0,678.0,965.26,712.43
2016,2,12,11,15,932.5,95.5,1.65,22.5,704.5,997.15,730.75
2016,2,12,11,30,940.0,97.0,1.7,23.0,731.0,1026.02,747.17
2016,2,12,11,45,945.0,97.5,1.75,23.5,749.0,1048.15,759.32
2016,2,12,12,0,950.0,98.0,1.8,24.0,767.0,1066.89,769.47
2016,2,12,12,15,952.0,98.5,1.8,24.0,776.5,1079.12,776.44
2016,2,12,12,30,954.0,99.0,1.8,24.0,786.0,1087.71,781.37
2016,2,12,12,45,953.0,99.5,1.85,24.5,786.0,1089.58,781.55
2016,2,12,13,0,952.0,100.0,1.9,25.0,786.0,1087.75,779.67
2016,2,12,13,15,949.0,99.5,1.95,25.0,777.0,1079.09,775.24
2016,2,12,13,30,946.0,99.0,2.0,25.0,768.0,1066.81,768.75
2016,2,12,13,45,939.5,98.5,2.05,25.0,750.0,1047.54,757.97
2016,2,12,14,0,933.0,98.0,2.1,25.0,732.0,1024.91,745.17
2016,2,12,14,15,924.5,96.5,2.15,24.5,706.0,996.05,729.8
2016,2,12,14,30,916.0,95.0,2.2,24.0,680.0,964.22,712.41
2016,2,12,14,45,893.0,97.0,2.25,24.0,644.0,931.11,692.63
2016,2,12,15,0,870.0,99.0,2.3,24.0,608.0,885.1,664.0
2016,2,12,15,15,852.0,96.5,2.25,23.5,567.0,836.63,633.79
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,786.68,602.08
2016,2,12,15,45,808.5,90.5,2.2,23.0,479.5,728.84,563.41
2016,2,12,16,0,783.0,87.0,2.2,23.0,433.0,670.75,523.23
2016,2,12,16,15,749.0,82.0,2.05,21.5,382.0,608.72,479.87
2016,2,12,16,30,715.0,77.0,1.9,20.0,331.0,544.87,433.44
2016,2,12,16,45,663.0,71.0,1.75,19.0,277.5,471.56,376.96
2016,2,12,17,0,611.0,65.0,1.6,18.0,224.0,402.22,321.31
2016,2,12,17,15,532.5,56.0,1.7,17.0,171.5,322.13,255.55
2016,2,12,17,30,454.0,47.0,1.8,16.0,119.0,249.83,193.57
2016,2,12,17,45,322.0,33.0,1.9,15.5,74.0,163.26,118.42
2016,2,12,18,0,190.0,19.0,2.0,15.0,29.0,84.81,15.49
2016,2,12,18,15,95.0,9.5,2.1,14.5,14.5,28.98,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.0,2.2,7.5,10.0,6.29,0.0
2016,2,13,7,30,95.0,16.0,2.2,8.0,20.0,49.24,0.0
2016,2,13,7,45,222.0,33.5,2.2,8.5,61.5,124.14,89.29
2016,2,13,8,0,349.0,51.0,2.2,9.0,103.0,203.71,161.25
2016,2,13,8,15,431.5,63.5,2.05,10.0,153.5,275.61,224.76
2016,2,13,8,30,514.0,76.0,1.9,11.0,204.0,355.03,292.56
2016,2,13,8,45,572.5,84.0,1.75,12.0,257.0,425.15,350.3
2016,2,13,9,0,631.0,92.0,1.6,13.0,310.0,499.99,409.02
2016,2,13,9,15,669.0,98.0,1.65,13.5,360.5,563.9,458.43
2016,2,13,9,30,707.0,104.0,1.7,14.0,411.0,629.71,507.65
2016,2,13,9,45,740.0,107.0,1.75,15.0,458.5,690.11,550.36
2016,2,13,10,0,773.0,110.0,1.8,16.0,506.0,751.12,591.25
2016,2,13,10,15,792.5,113.5,2.05,16.5,547.0,801.92,626.25
2016,2,13,10,30,812.0,117.0,2.3,17.0,588.0,846.28,656.4
2016,2,13,10,45,829.5,118.0,2.6,18.0,623.0,889.95,684.96
2016,2,13,11,0,847.0,119.0,2.9,19.0,658.0,931.7,711.83
2016,2,13,11,15,856.5,121.0,3.05,19.0,684.5,964.85,734.18
2016,2,13,11,30,866.0,123.0,3.2,19.0,711.0,995.24,754.76
2016,2,13,11,45,896.5,113.0,3.35,19.5,735.0,1029.84,776.77
2016,2,13,12,0,927.0,103.0,3.5,20.0,759.0,1048.37,787.95
2016,2,13,12,15,929.5,103.5,3.6,20.0,768.5,1060.87,796.46
2016,2,13,12,30,932.0,104.0,3.7,20.0,778.0,1069.82,802.82
2016,2,13,12,45,934.5,103.0,3.85,20.5,779.5,1073.5,804.69
2016,2,13,13,0,937.0,102.0,4.0,21.0,781.0,1073.54,804.32
2016,2,13,13,15,935.0,101.5,4.05,21.0,772.5,1065.96,799.85
2016,2,13,13,30,933.0,101.0,4.1,21.0,764.0,1054.79,793.2
2016,2,13,13,45,930.0,99.5,4.2,21.0,747.5,1037.99,783.23
2016,2,13,14,0,927.0,98.0,4.3,21.0,731.0,1017.76,771.05
2016,2,13,14,15,919.0,96.5,4.3,21.0,705.5,989.48,752.82
2016,2,13,14,30,911.0,95.0,4.3,21.0,680.0,958.22,732.6
2016,2,13,14,45,894.0,95.0,4.35,21.0,645.5,917.81,706.21
2016,2,13,15,0,877.0,95.0,4.4,21.0,611.0,885.1,685.1
2016,2,13,15,15,860.5,92.5,4.3,20.5,571.0,837.66,653.9
2016,2,13,15,30,844.0,90.0,4.2,20.0,531.0,788.63,621.2
2016,2,13,15,45,820.0,87.0,4.1,20.0,484.5,732.12,581.34
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,675.21,540.09
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,610.68,491.76
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,550.16,444.94
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,477.59,386.41
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,408.74,329.05
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,329.19,262.7
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,257.22,200.27
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,171.06,125.05
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,93.59,26.92
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,32.32,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.5,10.5,6.0,4.72,0.0
2016,2,14,7,30,0.0,12.0,3.8,11.0,12.0,9.14,0.0
2016,2,14,7,45,8.0,32.5,4.15,11.5,34.0,29.74,18.16
2016,2,14,8,0,16.0,53.0,4.5,12.0,56.0,55.4,41.05
2016,2,14,8,15,28.0,75.5,4.95,13.0,82.0,82.62,64.81
2016,2,14,8,30,40.0,98.0,5.4,14.0,108.0,110.92,89.25
2016,2,14,8,45,49.5,119.5,5.9,15.0,135.0,137.97,112.19
2016,2,14,9,0,59.0,141.0,6.4,16.0,162.0,166.08,135.54
2016,2,14,9,15,60.5,163.5,6.55,16.5,188.0,191.16,156.02
2016,2,14,9,30,62.0,186.0,6.7,17.0,214.0,216.47,176.31
2016,2,14,9,45,64.0,206.0,6.85,17.5,237.5,239.6,194.53
2016,2,14,10,0,66.0,226.0,7.0,18.0,261.0,263.01,212.73
2016,2,14,10,15,86.0,249.5,6.95,18.5,298.0,305.21,246.28
2016,2,14,10,30,106.0,273.0,6.9,19.0,335.0,348.94,280.57
2016,2,14,10,45,107.0,288.5,6.9,19.5,354.0,368.32,294.72
2016,2,14,11,0,108.0,304.0,6.9,20.0,373.0,387.71,308.8
2016,2,14,11,15,107.5,316.5,6.7,20.0,388.0,402.32,319.49
2016,2,14,11,30,107.0,329.0,6.5,20.0,403.0,416.79,330.05
2016,2,14,11,45,145.5,341.5,6.35,20.5,444.0,492.06,387.77
2016,2,14,12,0,184.0,354.0,6.2,21.0,485.0,545.85,428.24
2016,2,14,12,15,311.0,329.5,6.0,21.0,554.5,671.84,525.48
2016,2,14,12,30,438.0,305.0,5.8,21.0,624.0,796.62,618.78
2016,2,14,12,45,397.5,319.5,5.6,21.5,609.0,751.3,582.49
2016,2,14,13,0,357.0,334.0,5.4,22.0,594.0,725.6,560.88
2016,2,14,13,15,304.0,341.5,5.25,22.0,561.5,678.5,524.8
2016,2,14,13,30,251.0,349.0,5.1,22.0,529.0,607.32,471.31
2016,2,14,13,45,313.5,326.5,4.95,22.0,546.0,664.01,514.76
2016,2,14,14,0,376.0,304.0,4.8,22.0,563.0,694.02,538.19
2016,2,14,14,15,469.0,259.5,4.7,22.0,571.0,746.74,578.83
2016,2,14,14,30,562.0,215.0,4.6,22.0,579.0,773.49,600.69
2016,2,14,14,45,514.0,220.0,4.5,22.0,540.5,718.69,560.16
2016,2,14,15,0,466.0,225.0,4.4,22.0,502.0,664.51,520.14
2016,2,14,15,15,451.5,211.5,4.25,21.5,465.0,620.74,489.31
2016,2,14,15,30,437.0,198.0,4.1,21.0,428.0,576.57,457.68
2016,2,14,15,45,367.0,191.5,3.95,21.0,373.0,481.66,385.27
2016,2,14,16,0,297.0,185.0,3.8,21.0,318.0,409.78,329.1
2016,2,14,16,15,277.5,167.5,3.3,20.0,280.5,364.78,294.71
2016,2,14,16,30,258.0,150.0,2.8,19.0,243.0,321.19,260.52
2016,2,14,16,45,239.5,128.0,2.35,18.5,204.0,274.77,222.85
2016,2,14,17,0,221.0,106.0,1.9,18.0,165.0,229.96,185.55
2016,2,14,17,15,189.5,84.5,1.8,17.0,127.0,181.63,144.93
2016,2,14,17,30,158.0,63.0,1.7,16.0,89.0,136.6,106.04
2016,2,14,17,45,97.0,42.0,1.65,15.5,56.0,85.58,61.88
2016,2,14,18,0,36.0,21.0,1.6,15.0,23.0,32.32,8.74
2016,2,14,18,15,18.0,10.5,1.65,14.5,11.5,12.24,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,70.5,9.5,3.3,10.5,12.5,22.04,0.0
2016,2,15,7,30,141.0,19.0,3.6,11.0,25.0,64.85,0.0
2016,2,15,7,45,290.5,32.5,3.9,11.5,69.5,144.89,104.82
2016,2,15,8,0,440.0,46.0,4.2,12.0,114.0,233.33,183.3
2016,2,15,8,15,522.5,55.5,4.4,12.5,167.0,305.79,248.38
2016,2,15,8,30,605.0,65.0,4.6,13.0,220.0,386.66,319.1
2016,2,15,8,45,664.0,70.0,4.8,14.0,275.0,457.88,379.55
2016,2,15,9,0,723.0,75.0,5.0,15.0,330.0,533.81,441.7
2016,2,15,9,15,758.5,80.0,5.1,15.5,382.5,596.18,491.77
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,662.86,543.65
2016,2,15,9,45,825.0,86.5,5.3,16.5,484.0,723.52,588.87
2016,2,15,10,0,856.0,88.0,5.4,17.0,533.0,784.34,632.21
2016,2,15,10,15,873.0,90.5,5.4,17.5,575.0,834.73,666.54
2016,2,15,10,30,890.0,93.0,5.4,18.0,617.0,883.59,699.24
2016,2,15,10,45,906.0,94.0,5.4,18.5,652.5,917.86,720.95
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,959.48,747.81
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,991.34,769.31
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,1020.18,788.77
2016,2,15,11,45,939.5,100.0,5.55,19.5,759.0,1041.52,801.49
2016,2,15,12,0,942.0,102.0,5.6,20.0,777.0,1059.39,811.92
2016,2,15,12,15,944.0,102.5,5.6,20.0,786.0,1071.54,819.73
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,1080.07,825.24
2016,2,15,12,45,947.0,102.0,5.6,20.5,795.5,1082.26,824.95
2016,2,15,13,0,948.0,101.0,5.6,21.0,796.0,1080.74,822.33
2016,2,15,13,15,945.5,101.0,5.5,21.0,787.5,1073.14,816.55
2016,2,15,13,30,943.0,101.0,5.4,21.0,779.0,1061.9,808.5
2016,2,15,13,45,941.0,98.5,5.35,21.0,762.0,1044.79,797.0
2016,2,15,14,0,939.0,96.0,5.3,21.0,745.0,1024.16,783.25
2016,2,15,14,15,932.0,94.5,5.15,21.0,720.0,996.52,763.99
2016,2,15,14,30,925.0,93.0,5.0,21.0,695.0,965.81,742.73
2016,2,15,14,45,914.5,91.0,4.9,21.0,661.5,928.5,717.28
2016,2,15,15,0,904.0,89.0,4.8,21.0,628.0,888.68,690.04
2016,2,15,15,15,889.0,87.0,4.6,20.5,587.5,842.85,659.05
2016,2,15,15,30,874.0,85.0,4.4,20.0,547.0,803.28,632.37
2016,2,15,15,45,860.5,79.5,4.2,20.0,502.0,750.57,594.91
2016,2,15,16,0,847.0,74.0,4.0,20.0,457.0,696.55,556.09
2016,2,15,16,15,817.5,70.5,3.45,19.0,405.5,633.3,508.52
2016,2,15,16,30,788.0,67.0,2.9,18.0,354.0,570.76,460.04
2016,2,15,16,45,752.5,60.5,2.35,17.5,301.0,502.69,404.85
2016,2,15,17,0,717.0,54.0,1.8,17.0,248.0,436.76,349.47
2016,2,15,17,15,646.5,47.5,1.7,16.0,193.0,357.62,283.67
2016,2,15,17,30,576.0,41.0,1.6,15.0,138.0,285.06,220.69
2016,2,15,17,45,454.0,31.0,1.55,14.0,89.5,202.28,148.26
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,125.82,54.73
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,44.54,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,29.43,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,85.5,7.71
2016,2,16,7,45,350.5,31.5,3.4,11.0,75.5,162.29,118.18
2016,2,16,8,0,486.0,44.0,3.7,12.0,121.0,247.68,194.28
2016,2,16,8,15,564.5,52.5,3.75,13.0,174.5,319.66,258.43
2016,2,16,8,30,643.0,61.0,3.8,14.0,228.0,399.59,327.18
2016,2,16,8,45,692.0,66.5,3.85,15.0,282.0,467.69,384.16
2016,2,16,9,0,741.0,72.0,3.9,16.0,336.0,537.17,439.99
2016,2,16,9,15,774.0,76.5,4.15,16.5,388.0,601.02,490.61
2016,2,16,9,30,807.0,81.0,4.4,17.0,440.0,666.06,540.93
2016,2,16,9,45,830.0,84.0,4.7,18.0,487.0,722.95,582.3
2016,2,16,10,0,853.0,87.0,5.0,19.0,534.0,779.41,621.6
2016,2,16,10,15,869.5,89.5,4.9,19.5,575.0,829.26,654.51
2016,2,16,10,30,886.0,92.0,4.8,20.0,616.0,877.57,685.64
2016,2,16,10,45,896.0,94.5,4.75,20.5,650.0,908.17,703.97
2016,2,16,11,0,906.0,97.0,4.7,21.0,684.0,945.73,727.11
2016,2,16,11,15,914.0,98.5,4.55,21.5,710.5,977.65,745.17
2016,2,16,11,30,922.0,100.0,4.4,22.0,737.0,1006.63,761.19
2016,2,16,11,45,917.0,106.0,4.25,22.5,752.5,1024.8,770.09
2016,2,16,12,0,912.0,112.0,4.1,23.0,768.0,1039.26,776.57
2016,2,16,12,15,914.0,112.5,3.9,23.0,777.5,1051.1,782.51
2016,2,16,12,30,916.0,113.0,3.7,23.0,787.0,1059.42,786.17
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.5,1060.19,783.4
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,1057.38,778.44
2016,2,16,13,15,908.0,114.5,3.05,24.0,777.5,1048.91,770.98
2016,2,16,13,30,905.0,114.0,2.8,24.0,769.0,1036.95,761.34
2016,2,16,13,45,897.0,114.0,2.55,24.0,750.5,1017.22,746.72
2016,2,16,14,0,889.0,114.0,2.3,24.0,732.0,1007.25,738.55
2016,2,16,14,15,880.5,112.5,2.1,24.0,706.5,978.63,718.74
2016,2,16,14,30,872.0,111.0,1.9,24.0,681.0,947.09,697.23
2016,2,16,14,45,811.5,121.0,1.7,24.0,631.0,879.03,651.63
2016,2,16,15,0,751.0,131.0,1.5,24.0,581.0,817.3,610.18
2016,2,16,15,15,728.5,126.0,1.4,24.0,539.0,765.89,576.32
2016,2,16,15,30,706.0,121.0,1.3,24.0,497.0,713.73,541.44
2016,2,16,15,45,709.5,107.5,1.25,24.0,457.5,671.22,512.83
2016,2,16,16,0,713.0,94.0,1.2,24.0,418.0,626.28,481.56
2016,2,16,16,15,709.5,88.0,1.2,23.0,380.0,583.0,452.44
2016,2,16,16,30,706.0,82.0,1.2,22.0,342.0,538.32,420.87
2016,2,16,16,45,659.5,75.5,1.25,21.0,289.0,468.06,368.67
2016,2,16,17,0,613.0,69.0,1.3,20.0,236.0,401.23,316.69
2016,2,16,17,15,538.0,60.0,1.4,19.0,183.0,322.99,253.49
2016,2,16,17,30,463.0,51.0,1.5,18.0,130.0,252.13,193.69
2016,2,16,17,45,341.5,37.5,1.65,17.0,84.0,169.8,123.8
2016,2,16,18,0,220.0,24.0,1.8,16.0,38.0,97.3,46.06
2016,2,16,18,15,110.0,12.0,1.95,15.5,19.0,33.17,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,2.1,7.0,16.5,33.22,0.0
2016,2,17,7,30,255.0,19.0,2.3,8.0,33.0,95.9,21.93
2016,2,17,7,45,386.5,31.0,2.5,9.0,80.0,172.22,126.7
2016,2,17,8,0,518.0,43.0,2.7,10.0,127.0,257.48,202.94
2016,2,17,8,15,593.5,51.0,2.85,10.5,181.0,329.23,267.69
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,408.59,336.94
2016,2,17,8,45,715.0,64.5,3.2,12.0,289.5,474.19,392.45
2016,2,17,9,0,761.0,70.0,3.4,13.0,344.0,545.47,450.25
2016,2,17,9,15,793.0,74.5,3.45,13.5,396.0,609.57,500.8
2016,2,17,9,30,825.0,79.0,3.5,14.0,448.0,674.75,550.51
2016,2,17,9,45,846.0,82.5,3.55,15.0,495.5,731.48,590.36
2016,2,17,10,0,867.0,86.0,3.6,16.0,543.0,787.6,627.79
2016,2,17,10,15,882.5,88.5,3.45,16.5,584.5,837.18,659.8
2016,2,17,10,30,898.0,91.0,3.3,17.0,626.0,875.75,683.27
2016,2,17,10,45,908.0,93.5,3.2,17.5,660.0,916.16,707.95
2016,2,17,11,0,918.0,96.0,3.1,18.0,694.0,954.07,730.46
2016,2,17,11,15,926.0,97.5,3.05,18.5,720.5,986.3,749.18
2016,2,17,11,30,934.0,99.0,3.0,19.0,747.0,1015.54,765.76
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.5,1035.85,776.3
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,1052.67,784.63
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,1065.25,791.77
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,1074.23,796.73
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.5,1076.03,796.17
2016,2,17,13,0,940.0,105.0,2.8,21.0,802.0,1074.14,793.46
2016,2,17,13,15,937.5,104.5,2.8,21.0,793.0,1065.99,788.41
2016,2,17,13,30,935.0,104.0,2.8,21.0,784.0,1054.23,781.22
2016,2,17,13,45,929.5,103.5,2.85,21.0,766.5,1035.98,770.43
2016,2,17,14,0,924.0,103.0,2.9,21.0,749.0,1014.37,757.55
2016,2,17,14,15,916.0,101.5,2.9,21.0,723.5,986.07,739.8
2016,2,17,14,30,908.0,100.0,2.9,21.0,698.0,954.77,720.1
2016,2,17,14,45,896.0,98.5,2.9,21.5,664.0,917.12,694.7
2016,2,17,15,0,884.0,97.0,2.9,22.0,630.0,886.79,674.33
2016,2,17,15,15,868.0,94.5,2.85,21.5,589.5,839.42,644.19
2016,2,17,15,30,852.0,92.0,2.8,21.0,549.0,790.39,612.56
2016,2,17,15,45,829.5,88.5,2.75,21.0,502.5,734.07,574.01
2016,2,17,16,0,807.0,85.0,2.7,21.0,456.0,677.21,533.64
2016,2,17,16,15,775.5,81.0,2.35,20.0,404.5,613.73,486.93
2016,2,17,16,30,744.0,77.0,2.0,19.0,353.0,551.19,439.45
2016,2,17,16,45,697.5,71.0,1.7,18.0,299.0,482.33,385.62
2016,2,17,17,0,651.0,65.0,1.4,17.0,245.0,414.26,330.5
2016,2,17,17,15,579.0,57.0,1.45,16.0,191.0,336.58,266.82
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,265.94,206.3
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.5,181.66,133.7
2016,2,17,18,0,260.0,24.0,1.6,14.0,42.0,108.09,56.0
2016,2,17,18,15,130.0,12.0,1.7,13.5,21.0,37.13,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,12.5,3.7,12.5,16.5,23.5,0.0
2016,2,18,7,30,137.0,25.0,3.9,13.0,33.0,70.43,22.04
2016,2,18,7,45,283.5,40.0,4.1,13.5,79.5,145.87,106.55
2016,2,18,8,0,430.0,55.0,4.3,14.0,126.0,234.26,183.15
2016,2,18,8,15,511.0,65.0,4.5,14.5,179.5,306.26,246.99
2016,2,18,8,30,592.0,75.0,4.7,15.0,233.0,386.28,316.17
2016,2,18,8,45,668.5,76.0,4.95,15.5,291.0,462.41,380.74
2016,2,18,9,0,745.0,77.0,5.2,16.0,349.0,544.48,448.34
2016,2,18,9,15,425.0,137.5,5.2,16.5,297.5,434.59,357.98
2016,2,18,9,30,105.0,198.0,5.2,17.0,246.0,255.9,208.39
2016,2,18,9,45,491.5,141.5,5.25,17.5,399.0,528.91,433.32
2016,2,18,10,0,878.0,85.0,5.3,18.0,552.0,793.43,636.55
2016,2,18,10,15,893.5,87.5,5.3,18.5,593.5,834.92,662.94
2016,2,18,10,30,909.0,90.0,5.3,19.0,635.0,882.46,694.51
2016,2,18,10,45,923.0,90.5,5.35,19.5,670.0,924.5,721.98
2016,2,18,11,0,937.0,91.0,5.4,20.0,705.0,964.24,747.58
2016,2,18,11,15,944.5,92.0,5.45,20.5,731.5,995.93,767.35
2016,2,18,11,30,952.0,93.0,5.5,21.0,758.0,1024.54,784.95
2016,2,18,11,45,957.0,93.5,5.55,21.5,776.5,1046.91,798.24
2016,2,18,12,0,962.0,94.0,5.6,22.0,795.0,1065.81,809.25
2016,2,18,12,15,964.0,94.5,5.6,22.0,804.5,1078.15,817.11
2016,2,18,12,30,966.0,95.0,5.6,22.0,814.0,1086.77,822.63
2016,2,18,12,45,966.5,94.5,5.65,22.5,814.0,1089.01,822.75
2016,2,18,13,0,967.0,94.0,5.7,23.0,814.0,1087.46,820.5
2016,2,18,13,15,964.5,93.5,5.7,23.0,805.5,1079.12,815.08
2016,2,18,13,30,962.0,93.0,5.7,23.0,797.0,1067.07,807.32
2016,2,18,13,45,957.5,92.0,5.7,23.0,779.5,1048.86,795.51
2016,2,18,14,0,953.0,91.0,5.7,23.0,762.0,1027.13,781.43
2016,2,18,14,15,945.5,90.0,5.65,23.0,735.5,999.2,762.8
2016,2,18,14,30,938.0,89.0,5.6,23.0,709.0,968.16,742.09
2016,2,18,14,45,914.5,92.0,5.6,23.0,672.5,924.52,712.79
2016,2,18,15,0,891.0,95.0,5.6,23.0,636.0,888.66,688.94
2016,2,18,15,15,875.5,92.5,5.45,23.0,595.0,841.45,655.95
2016,2,18,15,30,860.0,90.0,5.3,23.0,554.0,792.54,621.57
2016,2,18,15,45,834.5,87.5,5.2,23.0,507.0,734.79,580.6
2016,2,18,16,0,809.0,85.0,5.1,23.0,460.0,676.72,537.97
2016,2,18,16,15,777.5,81.0,4.7,22.0,408.5,613.17,490.29
2016,2,18,16,30,746.0,77.0,4.3,21.0,357.0,550.56,441.98
2016,2,18,16,45,697.5,71.5,3.95,20.5,302.0,480.98,386.34
2016,2,18,17,0,649.0,66.0,3.6,20.0,247.0,412.51,329.88
2016,2,18,17,15,576.5,58.0,3.55,19.0,193.0,334.81,265.22
2016,2,18,17,30,504.0,50.0,3.5,18.0,139.0,264.21,204.25
2016,2,18,17,45,379.5,37.5,3.45,17.5,91.0,180.01,131.78
2016,2,18,18,0,255.0,25.0,3.4,17.0,43.0,107.32,58.33
2016,2,18,18,15,127.5,12.5,3.65,16.5,21.5,36.62,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,84.5,12.0,4.45,14.5,17.5,26.09,0.0
2016,2,19,7,30,169.0,24.0,4.6,15.0,35.0,77.41,30.38
2016,2,19,7,45,307.5,38.0,4.75,15.5,81.0,151.75,110.34
2016,2,19,8,0,446.0,52.0,4.9,16.0,127.0,236.8,183.92
2016,2,19,8,15,524.0,61.5,5.0,16.5,180.5,307.45,246.36
2016,2,19,8,30,602.0,71.0,5.1,17.0,234.0,385.92,313.88
2016,2,19,8,45,301.0,66.5,5.25,17.5,148.0,245.5,201.77
2016,2,19,9,0,0.0,62.0,5.4,18.0,62.0,47.51,34.43
2016,2,19,9,15,0.0,104.5,5.35,18.5,104.5,82.69,63.69
2016,2,19,9,30,0.0,147.0,5.3,19.0,147.0,119.92,94.06
2016,2,19,9,45,412.0,122.5,5.3,19.5,343.5,449.14,367.3
2016,2,19,10,0,824.0,98.0,5.3,20.0,540.0,764.67,610.46
2016,2,19,10,15,840.5,101.0,5.2,20.5,580.5,814.11,642.02
2016,2,19,10,30,857.0,104.0,5.1,21.0,621.0,862.05,673.15
2016,2,19,10,45,867.0,107.0,5.05,21.5,654.5,902.52,698.71
2016,2,19,11,0,877.0,110.0,5.0,22.0,688.0,940.56,722.25
2016,2,19,11,15,884.5,111.5,4.9,22.0,714.5,971.97,742.02
2016,2,19,11,30,892.0,113.0,4.8,22.0,741.0,987.72,750.92
2016,2,19,11,45,891.0,117.0,4.75,22.5,757.0,1020.32,770.38
2016,2,19,12,0,890.0,121.0,4.7,23.0,773.0,1036.69,778.62
2016,2,19,12,15,892.5,121.5,4.6,23.0,782.0,1049.08,785.45
2016,2,19,12,30,895.0,122.0,4.5,23.0,791.0,1043.38,780.27
2016,2,19,12,45,893.0,123.0,4.45,23.5,791.0,1044.53,779.18
2016,2,19,13,0,891.0,124.0,4.4,24.0,791.0,1056.87,785.65
2016,2,19,13,15,888.0,123.5,4.3,24.0,782.0,1048.26,779.43
2016,2,19,13,30,885.0,123.0,4.2,24.0,773.0,1036.12,771.18
2016,2,19,13,45,878.0,122.0,4.15,24.0,755.0,1016.06,758.13
2016,2,19,14,0,871.0,121.0,4.1,24.0,737.0,992.77,743.06
2016,2,19,14,15,862.0,119.5,4.05,24.0,711.5,963.94,724.35
2016,2,19,14,30,853.0,118.0,4.0,24.0,686.0,932.27,703.75
2016,2,19,14,45,839.5,116.0,3.95,24.0,652.0,893.4,678.19
2016,2,19,15,0,826.0,114.0,3.9,24.0,618.0,852.34,651.01
2016,2,19,15,15,808.5,111.0,3.8,24.0,578.0,804.99,618.98
2016,2,19,15,30,791.0,108.0,3.7,24.0,538.0,756.23,585.68
2016,2,19,15,45,766.0,104.0,3.6,24.0,491.5,703.68,548.97
2016,2,19,16,0,741.0,100.0,3.5,24.0,445.0,646.96,507.41
2016,2,19,16,15,707.5,94.5,3.05,23.0,394.5,583.34,460.5
2016,2,19,16,30,674.0,89.0,2.6,22.0,344.0,521.12,413.27
2016,2,19,16,45,623.5,82.5,2.2,21.5,291.0,450.31,357.35
2016,2,19,17,0,573.0,76.0,1.8,21.0,238.0,383.36,302.87
2016,2,19,17,15,500.0,66.0,1.75,20.0,185.5,307.41,241.04
2016,2,19,17,30,427.0,56.0,1.7,19.0,133.0,238.71,183.06
2016,2,19,17,45,309.0,41.5,1.65,18.5,87.0,159.36,116.09
2016,2,19,18,0,191.0,27.0,1.6,18.0,41.0,90.63,51.02
2016,2,19,18,15,95.5,13.5,1.75,17.5,20.5,30.41,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,12.5,2.7,15.5,16.5,20.84,0.0
2016,2,20,7,30,113.0,25.0,3.0,16.0,33.0,64.26,28.78
2016,2,20,7,45,228.5,42.5,3.3,17.0,76.0,129.29,93.79
2016,2,20,8,0,344.0,60.0,3.6,18.0,119.0,203.54,156.91
2016,2,20,8,15,420.0,71.5,3.8,18.0,169.5,267.88,213.12
2016,2,20,8,30,496.0,83.0,4.0,18.0,220.0,344.95,278.84
2016,2,20,8,45,547.5,91.5,4.25,18.5,271.5,410.34,333.43
2016,2,20,9,0,599.0,100.0,4.5,19.0,323.0,479.87,389.92
2016,2,20,9,15,635.5,106.5,4.6,19.5,373.0,541.64,438.53
2016,2,20,9,30,672.0,113.0,4.7,20.0,423.0,605.27,487.24
2016,2,20,9,45,336.0,103.5,4.85,20.5,258.5,371.55,301.95
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,72.62,54.01
2016,2,20,10,15,0.0,101.5,5.05,21.5,101.5,78.71,58.85
2016,2,20,10,30,0.0,109.0,5.1,22.0,109.0,84.83,63.53
2016,2,20,10,45,3.5,154.5,5.15,22.5,157.0,126.29,96.67
2016,2,20,11,0,7.0,200.0,5.2,23.0,205.0,169.31,130.54
2016,2,20,11,15,8.0,207.0,5.2,23.0,213.0,176.32,135.85
2016,2,20,11,30,9.0,214.0,5.2,23.0,221.0,183.42,141.3
2016,2,20,11,45,9.0,214.5,5.2,23.5,221.5,183.8,141.16
2016,2,20,12,0,9.0,215.0,5.2,24.0,222.0,184.22,141.09
2016,2,20,12,15,9.0,217.5,5.15,24.0,224.5,186.44,142.73
2016,2,20,12,30,9.0,220.0,5.1,24.0,227.0,188.66,144.39
2016,2,20,12,45,9.5,220.0,5.1,24.5,227.5,189.16,144.49
2016,2,20,13,0,10.0,220.0,5.1,25.0,228.0,189.65,144.63
2016,2,20,13,15,15.0,247.0,5.05,25.0,259.0,218.99,167.59
2016,2,20,13,30,20.0,274.0,5.0,25.0,290.0,248.85,190.81
2016,2,20,13,45,61.5,309.5,4.95,25.0,354.0,347.2,267.53
2016,2,20,14,0,103.0,345.0,4.9,25.0,418.0,424.43,326.91
2016,2,20,14,15,167.5,333.5,4.75,25.0,448.0,492.4,379.45
2016,2,20,14,30,232.0,322.0,4.6,25.0,478.0,534.82,412.65
2016,2,20,14,45,169.5,305.0,4.5,25.0,416.5,455.3,352.23
2016,2,20,15,0,107.0,288.0,4.4,25.0,355.0,360.41,279.78
2016,2,20,15,15,78.5,260.0,4.15,24.5,307.5,305.15,237.85
2016,2,20,15,30,50.0,232.0,3.9,24.0,260.0,252.12,196.91
2016,2,20,15,45,132.5,219.0,3.7,24.0,283.5,314.5,248.07
2016,2,20,16,0,215.0,206.0,3.5,24.0,307.0,353.15,279.74
2016,2,20,16,15,202.0,185.0,3.05,23.5,271.5,313.87,249.31
2016,2,20,16,30,189.0,164.0,2.6,23.0,236.0,275.6,219.37
2016,2,20,16,45,177.5,140.5,2.2,22.5,200.0,236.54,188.25
2016,2,20,17,0,166.0,117.0,1.8,22.0,164.0,198.5,157.22
2016,2,20,17,15,139.5,94.0,1.9,21.5,128.0,155.58,121.7
2016,2,20,17,30,113.0,71.0,2.0,21.0,92.0,115.45,87.77
2016,2,20,17,45,71.5,49.0,2.1,20.5,60.5,74.45,53.12
2016,2,20,18,0,30.0,27.0,2.2,20.0,29.0,36.7,19.25
2016,2,20,18,15,15.0,13.5,2.55,20.0,14.5,13.68,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.5,2.6,16.0,1.5,1.18,0.0
2016,2,21,7,30,0.0,3.0,2.8,16.0,3.0,2.27,0.0
2016,2,21,7,45,0.0,6.5,3.05,16.5,6.5,4.92,0.0
2016,2,21,8,0,0.0,10.0,3.3,17.0,10.0,7.58,0.72
2016,2,21,8,15,0.0,14.5,3.3,17.0,14.5,11.01,3.7
2016,2,21,8,30,0.0,19.0,3.3,17.0,19.0,14.45,6.67
2016,2,21,8,45,0.0,23.5,3.3,17.5,23.5,17.89,9.57
2016,2,21,9,0,0.0,28.0,3.3,18.0,28.0,21.35,12.44
2016,2,21,9,15,0.0,61.5,3.25,18.0,61.5,47.13,34.07
2016,2,21,9,30,0.0,95.0,3.2,18.0,95.0,73.84,56.19
2016,2,21,9,45,0.0,90.5,3.2,18.5,90.5,69.85,52.57
2016,2,21,10,0,0.0,86.0,3.2,19.0,86.0,66.17,49.27
2016,2,21,10,15,0.0,88.5,3.1,19.0,88.5,68.15,50.74
2016,2,21,10,30,0.0,91.0,3.0,19.0,91.0,70.12,52.22
2016,2,21,10,45,0.0,90.0,2.95,19.0,90.0,69.38,51.49
2016,2,21,11,0,0.0,89.0,2.9,19.0,89.0,68.64,50.78
2016,2,21,11,15,0.0,114.0,2.7,19.0,114.0,88.86,67.13
2016,2,21,11,30,0.0,139.0,2.5,19.0,139.0,109.64,83.77
2016,2,21,11,45,4.5,179.0,2.4,19.5,182.5,148.06,114.37
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,187.6,145.34
2016,2,21,12,15,25.5,274.0,2.05,20.0,293.5,275.01,213.51
2016,2,21,12,30,42.0,329.0,1.8,20.0,361.0,348.48,269.09
2016,2,21,12,45,25.0,268.0,1.6,20.0,287.0,268.54,207.36
2016,2,21,13,0,8.0,207.0,1.4,20.0,213.0,175.97,135.32
2016,2,21,13,15,7.5,205.0,1.2,20.0,211.0,173.7,133.74
2016,2,21,13,30,7.0,203.0,1.0,20.0,209.0,171.45,131.91
2016,2,21,13,45,14.5,237.5,0.85,20.5,248.5,209.61,161.53
2016,2,21,14,0,22.0,272.0,0.7,21.0,288.0,248.64,191.06
2016,2,21,14,15,31.0,279.0,0.55,21.0,300.5,284.85,218.34
2016,2,21,14,30,40.0,286.0,0.4,21.0,313.0,300.29,229.72
2016,2,21,14,45,66.0,286.5,0.3,21.0,328.5,323.62,247.79
2016,2,21,15,0,92.0,287.0,0.2,21.0,344.0,345.58,264.53
2016,2,21,15,15,56.5,247.5,0.2,20.5,282.0,273.14,210.4
2016,2,21,15,30,21.0,208.0,0.2,20.0,220.0,189.34,146.56
2016,2,21,15,45,10.5,152.5,0.2,20.0,158.5,130.86,101.12
2016,2,21,16,0,0.0,97.0,0.2,20.0,97.0,75.45,56.69
2016,2,21,16,15,0.0,85.5,0.2,20.0,85.5,66.12,49.41
2016,2,21,16,30,0.0,74.0,0.2,20.0,74.0,56.85,41.94
