Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,6,45,64.5,9.0,2.9,12.5,12.0,9.31,0.0
2016,3,13,7,0,129.0,18.0,3.2,13.0,24.0,30.04,0.0
2016,3,13,7,15,275.5,33.0,3.25,13.5,69.0,80.27,47.76
2016,3,13,7,30,422.0,48.0,3.3,14.0,114.0,144.4,98.74
2016,3,13,7,45,527.5,55.5,3.4,14.5,172.5,208.06,152.86
2016,3,13,8,0,633.0,63.0,3.5,15.0,231.0,283.45,217.53
2016,3,13,8,15,688.0,69.0,3.55,16.0,290.5,349.0,274.22
2016,3,13,8,30,743.0,75.0,3.6,17.0,350.0,419.23,333.01
2016,3,13,8,45,792.0,77.0,3.65,18.0,410.5,487.37,388.3
2016,3,13,9,0,841.0,79.0,3.7,19.0,471.0,558.78,444.16
2016,3,13,9,15,865.5,82.0,3.8,19.5,525.5,619.39,490.96
2016,3,13,9,30,890.0,85.0,3.9,20.0,580.0,675.02,532.81
2016,3,13,9,45,912.0,86.0,4.05,21.0,630.0,730.9,572.72
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,785.94,609.92
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,832.74,640.81
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,877.27,669.94
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,916.57,695.78
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,953.01,719.57
2016,3,13,11,15,981.5,94.0,5.0,24.0,858.5,982.81,739.52
2016,3,13,11,30,987.0,95.0,5.1,24.0,884.0,1009.18,757.22
2016,3,13,11,45,989.5,96.0,5.2,24.5,901.0,1029.19,769.18
2016,3,13,12,0,992.0,97.0,5.3,25.0,918.0,1045.42,778.71
2016,3,13,12,15,992.5,97.5,5.4,25.0,925.5,1055.38,785.74
2016,3,13,12,30,993.0,98.0,5.5,25.0,933.0,1061.42,790.31
2016,3,13,12,45,992.5,98.0,5.6,25.5,931.5,1062.02,789.81
2016,3,13,13,0,992.0,98.0,5.7,26.0,930.0,1058.67,786.81
2016,3,13,13,15,988.5,97.5,5.65,26.0,919.0,1048.02,779.56
2016,3,13,13,30,985.0,97.0,5.6,26.0,908.0,1033.52,769.9
2016,3,13,13,45,978.5,97.0,5.6,26.0,888.0,1013.0,756.67
2016,3,13,14,0,972.0,97.0,5.6,26.0,868.0,988.92,741.12
2016,3,13,14,15,964.5,95.5,5.45,26.0,839.5,958.99,720.65
2016,3,13,14,30,957.0,94.0,5.3,26.0,811.0,925.83,698.05
2016,3,13,14,45,944.5,93.5,5.15,26.0,774.0,886.55,671.24
2016,3,13,15,0,932.0,93.0,5.0,26.0,737.0,844.74,642.66
2016,3,13,15,15,918.5,91.0,4.6,25.5,694.0,798.37,610.59
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,750.05,577.47
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,695.35,536.77
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,644.65,498.14
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,583.53,452.78
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,522.8,406.32
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,455.61,352.79
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,390.9,299.67
2016,3,13,17,15,680.5,63.0,1.8,21.0,268.5,321.51,242.76
2016,3,13,17,30,625.0,57.0,1.7,20.0,210.0,257.29,188.38
2016,3,13,17,45,532.5,48.0,1.65,19.0,154.5,186.73,129.36
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,126.7,79.7
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,63.36,30.75
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,15.14,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,2.35,13.0,14.5,10.64,0.0
2016,3,14,7,0,220.0,18.0,2.4,14.0,29.0,39.35,3.08
2016,3,14,7,15,369.5,30.0,2.6,15.0,77.5,91.06,52.52
2016,3,14,7,30,519.0,42.0,2.8,16.0,126.0,158.52,105.8
2016,3,14,7,45,600.0,50.0,3.05,17.0,184.0,221.26,159.76
2016,3,14,8,0,681.0,58.0,3.3,18.0,242.0,292.96,221.37
2016,3,14,8,15,730.5,63.5,3.25,18.5,301.5,358.42,278.0
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,428.17,336.38
2016,3,14,8,45,813.0,73.0,3.15,20.0,418.5,492.06,387.7
2016,3,14,9,0,846.0,77.0,3.1,21.0,476.0,557.64,438.19
2016,3,14,9,15,870.0,80.5,3.3,22.0,530.0,618.61,484.04
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,674.65,524.9
2016,3,14,9,45,910.5,86.5,3.7,24.0,633.0,728.38,562.77
2016,3,14,10,0,927.0,89.0,3.9,25.0,682.0,780.8,597.89
2016,3,14,10,15,939.5,91.5,4.05,25.5,724.0,828.53,629.04
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,874.09,658.34
2016,3,14,10,45,960.0,95.5,4.4,26.5,800.5,912.41,682.67
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,947.8,704.99
2016,3,14,11,15,974.0,98.0,4.6,27.0,861.0,977.76,723.94
2016,3,14,11,30,980.0,99.0,4.6,27.0,887.0,1004.34,740.64
2016,3,14,11,45,983.0,100.5,4.6,27.5,904.5,1025.12,752.02
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,1042.15,761.12
2016,3,14,12,15,987.5,102.0,4.6,28.0,929.5,1052.42,767.37
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,1058.79,771.26
2016,3,14,12,45,987.0,102.5,4.65,28.5,935.5,1058.39,769.68
2016,3,14,13,0,985.0,103.0,4.7,29.0,934.0,1054.06,765.86
2016,3,14,13,15,982.0,102.5,4.7,29.0,923.0,1043.87,759.51
2016,3,14,13,30,979.0,102.0,4.7,29.0,912.0,1029.86,750.83
2016,3,14,13,45,972.5,102.0,4.7,29.0,891.5,1009.37,738.03
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,985.35,723.01
2016,3,14,14,15,958.5,100.5,4.6,28.5,842.5,955.52,704.83
2016,3,14,14,30,951.0,99.0,4.5,28.0,814.0,922.49,684.76
2016,3,14,14,45,931.5,101.5,4.45,28.0,775.0,880.64,657.44
2016,3,14,15,0,912.0,104.0,4.4,28.0,736.0,836.71,628.57
2016,3,14,15,15,897.5,101.5,4.1,27.5,692.5,789.79,597.63
2016,3,14,15,30,883.0,99.0,3.8,27.0,649.0,747.7,569.01
2016,3,14,15,45,863.0,96.0,3.55,27.0,599.5,692.41,528.65
2016,3,14,16,0,843.0,93.0,3.3,27.0,550.0,636.35,487.03
2016,3,14,16,15,816.5,89.0,2.95,26.0,496.0,575.1,442.15
2016,3,14,16,30,790.0,85.0,2.6,25.0,442.0,514.38,396.23
2016,3,14,16,45,753.0,80.0,2.3,24.5,384.5,448.61,344.46
2016,3,14,17,0,716.0,75.0,2.0,24.0,327.0,385.54,293.25
2016,3,14,17,15,659.5,68.0,1.95,23.0,269.0,315.88,236.69
2016,3,14,17,30,603.0,61.0,1.9,22.0,211.0,251.65,182.88
2016,3,14,17,45,512.5,51.0,1.9,21.0,155.5,182.19,125.31
2016,3,14,18,0,422.0,41.0,1.9,20.0,100.0,123.07,76.92
2016,3,14,18,15,262.5,26.5,1.9,19.5,57.0,62.45,30.7
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,15.63,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,34.0,10.5,2.75,15.0,12.0,9.29,0.0
2016,3,15,7,0,68.0,21.0,3.0,16.0,24.0,25.18,4.07
2016,3,15,7,15,161.5,41.0,3.1,16.5,63.5,63.42,39.02
2016,3,15,7,30,255.0,61.0,3.2,17.0,103.0,116.24,81.12
2016,3,15,7,45,322.5,78.0,3.3,17.5,152.5,167.2,123.94
2016,3,15,8,0,390.0,95.0,3.4,18.0,202.0,225.99,173.64
2016,3,15,8,15,447.0,103.5,3.4,18.5,252.5,280.37,219.7
2016,3,15,8,30,504.0,112.0,3.4,19.0,303.0,340.44,269.55
2016,3,15,8,45,639.0,104.0,3.4,20.0,383.5,435.37,344.73
2016,3,15,9,0,774.0,96.0,3.4,21.0,464.0,535.35,421.78
2016,3,15,9,15,799.0,100.0,3.3,22.0,516.5,594.08,465.12
2016,3,15,9,30,824.0,104.0,3.2,23.0,569.0,653.07,507.12
2016,3,15,9,45,848.5,105.0,3.1,24.0,618.0,708.61,545.13
2016,3,15,10,0,873.0,106.0,3.0,25.0,667.0,763.61,581.37
2016,3,15,10,15,885.5,108.0,2.95,25.5,708.0,801.44,604.77
2016,3,15,10,30,898.0,110.0,2.9,26.0,749.0,844.5,631.17
2016,3,15,10,45,910.0,110.5,2.9,26.5,783.5,883.39,654.64
2016,3,15,11,0,922.0,111.0,2.9,27.0,818.0,919.73,676.17
2016,3,15,11,15,928.0,112.5,2.95,27.5,843.5,948.97,693.23
2016,3,15,11,30,934.0,114.0,3.0,28.0,869.0,974.98,708.18
2016,3,15,11,45,926.0,122.0,3.05,28.5,883.0,991.02,716.69
2016,3,15,12,0,918.0,130.0,3.1,29.0,897.0,1003.09,722.81
2016,3,15,12,15,919.5,130.5,3.15,29.0,904.5,1013.14,729.23
2016,3,15,12,30,921.0,131.0,3.2,29.0,912.0,1019.57,733.48
2016,3,15,12,45,921.0,130.5,3.3,29.5,911.0,1019.96,732.96
2016,3,15,13,0,921.0,130.0,3.4,30.0,910.0,1016.68,730.25
2016,3,15,13,15,750.0,219.5,3.4,30.0,850.0,960.58,694.28
2016,3,15,13,30,579.0,309.0,3.4,30.0,790.0,870.91,632.19
2016,3,15,13,45,745.0,215.5,3.45,30.0,820.0,930.73,677.14
2016,3,15,14,0,911.0,122.0,3.5,30.0,850.0,952.43,691.91
2016,3,15,14,15,695.5,208.0,3.4,29.5,753.0,846.4,622.1
2016,3,15,14,30,480.0,294.0,3.3,29.0,656.0,717.32,531.44
2016,3,15,14,45,531.0,261.0,3.25,29.0,645.0,711.74,530.02
2016,3,15,15,0,582.0,228.0,3.2,29.0,634.0,700.63,523.86
2016,3,15,15,15,569.5,215.0,3.0,28.5,592.5,655.29,492.85
2016,3,15,15,30,557.0,202.0,2.8,28.0,551.0,609.08,460.9
2016,3,15,15,45,426.0,218.0,2.6,28.0,473.0,510.23,387.92
2016,3,15,16,0,295.0,234.0,2.4,28.0,395.0,409.49,312.71
2016,3,15,16,15,328.5,204.0,2.15,27.0,366.5,384.63,295.73
2016,3,15,16,30,362.0,174.0,1.9,26.0,338.0,355.88,274.55
2016,3,15,16,45,338.5,156.0,1.7,25.5,294.0,307.75,237.12
2016,3,15,17,0,315.0,138.0,1.5,25.0,250.0,261.66,200.49
2016,3,15,17,15,290.5,116.0,1.45,24.0,205.5,213.73,162.06
2016,3,15,17,30,266.0,94.0,1.4,23.0,161.0,168.4,124.67
2016,3,15,17,45,222.0,72.5,1.4,22.0,118.5,121.64,86.16
2016,3,15,18,0,178.0,51.0,1.4,21.0,76.0,80.12,52.15
2016,3,15,18,15,89.0,31.0,1.5,20.5,43.5,40.12,21.08
2016,3,15,18,30,0.0,11.0,1.6,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,7.98,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,16.59,3.29
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,45.09,29.27
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,77.64,55.98
2016,3,16,7,45,128.0,86.5,2.85,15.0,117.0,111.1,84.48
2016,3,16,8,0,155.0,109.0,3.0,16.0,153.0,147.79,115.61
2016,3,16,8,15,179.0,133.5,3.3,16.5,194.5,188.31,149.85
2016,3,16,8,30,203.0,158.0,3.6,17.0,236.0,231.47,185.72
2016,3,16,8,45,294.0,170.0,3.95,18.0,301.5,308.04,247.44
2016,3,16,9,0,385.0,182.0,4.3,19.0,367.0,385.3,308.78
2016,3,16,9,15,602.0,142.0,4.4,19.5,467.5,517.15,412.66
2016,3,16,9,30,819.0,102.0,4.5,20.0,568.0,645.94,511.9
2016,3,16,9,45,834.5,106.0,4.6,20.5,614.5,697.98,549.98
2016,3,16,10,0,850.0,110.0,4.7,21.0,661.0,748.82,586.66
2016,3,16,10,15,862.5,112.5,4.55,21.5,701.0,794.35,616.63
2016,3,16,10,30,875.0,115.0,4.4,22.0,741.0,837.89,643.9
2016,3,16,10,45,881.0,118.5,4.25,22.5,773.0,864.7,659.41
2016,3,16,11,0,887.0,122.0,4.1,23.0,805.0,897.87,679.21
2016,3,16,11,15,893.0,123.5,3.85,23.0,829.5,926.16,696.14
2016,3,16,11,30,899.0,125.0,3.6,23.0,854.0,951.34,710.73
2016,3,16,11,45,895.0,130.0,3.35,23.5,868.5,967.39,717.6
2016,3,16,12,0,891.0,135.0,3.1,24.0,883.0,979.78,721.94
2016,3,16,12,15,892.0,135.5,2.9,24.0,890.0,989.04,725.97
2016,3,16,12,30,893.0,136.0,2.7,24.0,897.0,994.78,727.69
2016,3,16,12,45,883.0,141.5,2.55,24.5,893.5,991.17,722.42
2016,3,16,13,0,873.0,147.0,2.4,25.0,890.0,999.61,725.12
2016,3,16,13,15,869.5,146.5,2.3,25.0,879.5,989.37,717.65
2016,3,16,13,30,866.0,146.0,2.2,25.0,869.0,975.61,708.24
2016,3,16,13,45,853.5,149.0,2.1,25.5,848.0,953.66,692.32
2016,3,16,14,0,841.0,152.0,2.0,26.0,827.0,928.64,674.63
2016,3,16,14,15,684.5,215.5,2.0,25.5,753.0,840.81,618.07
2016,3,16,14,30,528.0,279.0,2.0,25.0,679.0,741.59,550.37
2016,3,16,14,45,433.5,296.5,2.05,25.0,615.5,662.02,495.44
2016,3,16,15,0,339.0,314.0,2.1,25.0,552.0,573.07,432.55
2016,3,16,15,15,251.5,306.0,2.1,25.0,476.5,486.13,369.65
2016,3,16,15,30,164.0,298.0,2.1,25.0,401.0,390.91,299.25
2016,3,16,15,45,385.0,235.0,2.15,25.0,452.5,482.99,371.85
2016,3,16,16,0,606.0,172.0,2.2,25.0,504.0,554.18,425.56
2016,3,16,16,15,573.0,163.0,2.05,24.5,452.5,495.33,381.33
2016,3,16,16,30,540.0,154.0,1.9,24.0,401.0,438.35,338.23
2016,3,16,16,45,479.0,147.0,1.8,23.5,345.0,372.38,287.39
2016,3,16,17,0,418.0,140.0,1.7,23.0,289.0,311.87,239.7
2016,3,16,17,15,360.0,123.0,1.5,22.5,236.0,249.75,189.76
2016,3,16,17,30,302.0,106.0,1.3,22.0,183.0,188.51,139.92
2016,3,16,17,45,218.0,84.0,1.15,21.5,132.0,129.96,92.99
2016,3,16,18,0,134.0,62.0,1.0,21.0,81.0,81.48,55.02
2016,3,16,18,15,72.0,35.5,1.1,20.5,45.0,39.47,21.54
2016,3,16,18,30,10.0,9.0,1.2,20.0,9.0,7.6,0.0
2016,3,16,18,45,5.0,4.5,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.5,16.5,3.5,2.75,0.0
2016,3,17,7,0,0.0,7.0,1.7,17.0,7.0,5.3,0.0
2016,3,17,7,15,0.0,17.0,1.75,17.5,17.0,12.92,4.95
2016,3,17,7,30,0.0,27.0,1.8,18.0,27.0,20.57,11.62
2016,3,17,7,45,0.0,39.5,1.85,18.5,39.5,30.17,19.85
2016,3,17,8,0,0.0,52.0,1.9,19.0,52.0,39.79,27.98
2016,3,17,8,15,0.0,54.5,1.85,19.0,54.5,41.71,29.56
2016,3,17,8,30,0.0,57.0,1.8,19.0,57.0,43.65,31.09
2016,3,17,8,45,0.0,57.0,1.8,19.5,57.0,43.67,30.91
2016,3,17,9,0,0.0,57.0,1.8,20.0,57.0,43.69,30.74
2016,3,17,9,15,0.0,79.5,1.8,20.0,79.5,61.12,44.97
2016,3,17,9,30,0.0,102.0,1.8,20.0,102.0,78.87,59.29
2016,3,17,9,45,1.0,134.5,1.8,20.5,135.5,105.83,80.76
2016,3,17,10,0,2.0,167.0,1.8,21.0,169.0,133.29,102.28
2016,3,17,10,15,5.5,191.0,1.8,21.0,195.5,155.97,120.02
2016,3,17,10,30,9.0,215.0,1.8,21.0,222.0,179.09,137.97
2016,3,17,10,45,35.0,285.5,1.8,21.5,312.5,277.38,213.92
2016,3,17,11,0,61.0,356.0,1.8,22.0,403.0,367.8,281.25
2016,3,17,11,15,41.0,328.0,1.8,22.0,360.5,324.8,247.94
2016,3,17,11,30,21.0,300.0,1.8,22.0,318.0,263.72,201.31
2016,3,17,11,45,48.5,354.0,1.8,22.5,395.0,358.33,272.59
2016,3,17,12,0,76.0,408.0,1.8,23.0,472.0,437.17,329.71
2016,3,17,12,15,65.0,401.5,1.75,23.0,457.0,421.17,317.06
2016,3,17,12,30,54.0,395.0,1.7,23.0,442.0,404.76,304.68
2016,3,17,12,45,44.5,378.0,1.7,23.0,416.5,379.27,285.92
2016,3,17,13,0,35.0,361.0,1.7,23.0,391.0,353.69,267.05
2016,3,17,13,15,161.5,387.0,1.65,23.0,522.5,517.57,389.7
2016,3,17,13,30,288.0,413.0,1.6,23.0,654.0,677.45,502.57
2016,3,17,13,45,182.5,399.5,1.6,23.5,551.5,543.49,405.48
2016,3,17,14,0,77.0,386.0,1.6,24.0,449.0,413.13,310.13
2016,3,17,14,15,82.5,375.5,1.55,24.0,441.0,405.9,306.04
2016,3,17,14,30,88.0,365.0,1.5,24.0,433.0,398.18,300.91
2016,3,17,14,45,78.0,343.0,1.5,24.0,401.0,366.25,277.79
2016,3,17,15,0,68.0,321.0,1.5,24.0,369.0,334.89,255.01
2016,3,17,15,15,171.5,304.5,1.55,24.0,415.5,408.45,312.57
2016,3,17,15,30,275.0,288.0,1.6,24.0,462.0,471.93,360.89
2016,3,17,15,45,383.5,239.5,1.65,24.0,462.0,484.09,371.68
2016,3,17,16,0,492.0,191.0,1.7,24.0,462.0,499.04,383.85
2016,3,17,16,15,565.0,155.0,1.6,23.5,437.0,480.55,370.47
2016,3,17,16,30,638.0,119.0,1.5,23.0,412.0,459.84,354.31
2016,3,17,16,45,595.5,111.5,1.45,23.0,357.5,396.77,304.74
2016,3,17,17,0,553.0,104.0,1.4,23.0,303.0,336.98,256.68
2016,3,17,17,15,494.5,93.5,1.3,22.0,248.5,268.31,201.62
2016,3,17,17,30,436.0,83.0,1.2,21.0,194.0,210.85,154.28
2016,3,17,17,45,353.0,68.0,1.1,20.5,143.5,150.11,104.6
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,99.12,63.8
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,46.45,24.79
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.95,17.5,16.5,11.72,0.0
2016,3,18,7,0,92.0,27.0,1.0,18.0,33.0,32.01,12.86
2016,3,18,7,15,195.5,47.5,1.15,18.0,77.0,75.51,47.66
2016,3,18,7,30,299.0,68.0,1.3,18.0,121.0,128.94,89.43
2016,3,18,7,45,160.5,87.0,1.5,18.5,117.0,123.75,92.52
2016,3,18,8,0,22.0,106.0,1.7,19.0,113.0,95.07,73.52
2016,3,18,8,15,294.0,111.0,1.75,19.0,225.5,216.85,169.44
2016,3,18,8,30,566.0,116.0,1.8,19.0,338.0,372.54,291.78
2016,3,18,8,45,283.0,107.0,1.9,19.5,218.0,252.03,199.77
2016,3,18,9,0,0.0,98.0,2.0,20.0,98.0,75.77,56.95
2016,3,18,9,15,0.0,121.0,2.0,20.0,121.0,94.28,72.04
2016,3,18,9,30,0.0,144.0,2.0,20.0,144.0,112.98,86.9
2016,3,18,9,45,0.0,132.5,2.05,20.5,132.5,103.46,78.77
2016,3,18,10,0,0.0,121.0,2.1,21.0,121.0,94.12,70.91
2016,3,18,10,15,0.0,125.5,2.0,21.0,125.5,97.78,73.66
2016,3,18,10,30,0.0,130.0,1.9,21.0,130.0,101.45,76.42
2016,3,18,10,45,0.0,101.5,1.8,21.5,101.5,78.65,57.91
2016,3,18,11,0,0.0,73.0,1.7,22.0,73.0,56.39,39.92
2016,3,18,11,15,0.0,74.0,1.55,22.5,74.0,57.21,40.44
2016,3,18,11,30,0.0,75.0,1.4,23.0,75.0,58.02,40.95
2016,3,18,11,45,83.0,255.0,1.25,23.5,325.5,314.2,240.65
2016,3,18,12,0,166.0,435.0,1.1,24.0,576.0,566.33,419.47
2016,3,18,12,15,106.0,410.0,0.9,24.0,500.0,467.01,345.39
2016,3,18,12,30,46.0,385.0,0.7,24.0,424.0,386.57,286.3
2016,3,18,12,45,40.5,374.0,0.5,24.5,408.5,370.79,273.99
2016,3,18,13,0,35.0,363.0,0.3,25.0,393.0,354.85,261.1
2016,3,18,13,15,90.0,396.5,0.4,25.0,472.5,438.25,322.31
2016,3,18,13,30,145.0,430.0,0.5,25.0,552.0,540.37,393.91
2016,3,18,13,45,245.5,404.5,0.6,25.0,606.0,603.94,439.92
2016,3,18,14,0,346.0,379.0,0.7,25.0,660.0,681.81,494.82
2016,3,18,14,15,272.5,379.5,0.8,25.0,596.5,609.27,445.31
2016,3,18,14,30,199.0,380.0,0.9,25.0,533.0,521.94,385.92
2016,3,18,14,45,260.5,351.0,1.0,25.5,541.0,553.55,410.46
2016,3,18,15,0,322.0,322.0,1.1,26.0,549.0,563.17,418.66
2016,3,18,15,15,520.5,236.0,1.1,25.5,578.0,630.33,470.17
2016,3,18,15,30,719.0,150.0,1.1,25.0,607.0,672.26,502.66
2016,3,18,15,45,404.5,198.5,1.15,25.0,452.5,471.31,357.77
2016,3,18,16,0,90.0,247.0,1.2,25.0,298.0,267.67,204.84
2016,3,18,16,15,45.0,178.5,1.15,24.5,204.0,175.54,135.03
2016,3,18,16,30,0.0,110.0,1.1,24.0,110.0,85.57,64.05
2016,3,18,16,45,0.0,95.5,1.1,24.0,95.5,74.0,55.07
2016,3,18,17,0,0.0,81.0,1.1,24.0,81.0,62.51,45.89
2016,3,18,17,15,0.0,66.5,1.1,23.0,66.5,51.08,36.79
2016,3,18,17,30,0.0,52.0,1.1,22.0,52.0,39.81,27.59
2016,3,18,17,45,0.0,38.0,1.1,21.5,38.0,29.02,18.53
2016,3,18,18,0,0.0,24.0,1.1,21.0,24.0,18.28,9.38
2016,3,18,18,15,0.0,14.0,1.45,20.5,14.0,10.64,2.59
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,2.2,20.0,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,66.0,14.5,7.25,7.0,19.0,12.87,0.0
2016,3,19,7,0,132.0,29.0,7.3,7.0,38.0,38.7,18.25
2016,3,19,7,15,240.0,48.5,7.35,7.0,85.0,82.07,53.57
2016,3,19,7,30,348.0,68.0,7.4,7.0,132.0,138.05,99.55
2016,3,19,7,45,437.0,79.0,7.5,7.5,188.0,194.44,148.61
2016,3,19,8,0,526.0,90.0,7.6,8.0,244.0,264.99,210.83
2016,3,19,8,15,361.5,127.5,7.6,8.5,243.5,264.56,217.04
2016,3,19,8,30,197.0,165.0,7.6,9.0,243.0,232.59,193.09
2016,3,19,8,45,457.0,142.0,7.6,9.5,357.5,369.14,307.96
2016,3,19,9,0,717.0,119.0,7.6,10.0,472.0,520.77,434.17
2016,3,19,9,15,743.5,124.0,7.55,10.5,524.5,578.76,481.81
2016,3,19,9,30,770.0,129.0,7.5,11.0,577.0,637.29,528.83
2016,3,19,9,45,793.5,131.5,7.5,11.5,625.0,691.5,571.43
2016,3,19,10,0,817.0,134.0,7.5,12.0,673.0,741.9,610.22
2016,3,19,10,15,831.0,137.0,7.4,12.0,714.0,787.76,645.47
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,831.79,678.0
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,871.24,705.18
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,908.34,730.33
2016,3,19,11,15,881.0,141.5,7.1,13.5,849.5,937.75,749.33
2016,3,19,11,30,888.0,143.0,7.0,14.0,875.0,964.04,765.92
2016,3,19,11,45,896.5,142.0,6.95,14.5,893.0,971.73,769.09
2016,3,19,12,0,905.0,141.0,6.9,15.0,911.0,989.92,780.1
2016,3,19,12,15,907.0,141.5,6.8,15.0,918.5,1000.01,786.47
2016,3,19,12,30,909.0,142.0,6.7,15.0,926.0,1006.52,790.41
2016,3,19,12,45,912.5,139.5,6.6,15.5,925.5,1008.09,789.41
2016,3,19,13,0,916.0,137.0,6.5,16.0,925.0,1006.01,785.94
2016,3,19,13,15,914.0,136.0,6.45,16.0,914.5,996.52,779.13
2016,3,19,13,30,912.0,135.0,6.4,16.0,904.0,983.44,769.92
2016,3,19,13,45,911.5,131.5,6.35,16.0,886.0,965.87,757.62
2016,3,19,14,0,911.0,128.0,6.3,16.0,868.0,944.77,742.89
2016,3,19,14,15,904.0,126.0,6.2,16.0,840.0,916.01,722.43
2016,3,19,14,30,897.0,124.0,6.1,16.0,812.0,884.21,699.82
2016,3,19,14,45,893.0,119.0,6.1,16.0,777.5,849.12,675.26
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,811.11,648.43
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,772.44,621.4
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,723.56,584.96
2016,3,19,15,45,847.0,103.0,5.85,15.0,609.0,671.17,544.22
2016,3,19,16,0,833.0,98.0,5.8,15.0,561.0,617.58,501.65
2016,3,19,16,15,807.5,93.5,5.65,14.5,507.0,557.14,453.28
2016,3,19,16,30,782.0,89.0,5.5,14.0,453.0,497.2,403.96
2016,3,19,16,45,749.0,83.0,5.4,14.0,396.0,433.24,349.46
2016,3,19,17,0,716.0,77.0,5.3,14.0,339.0,371.25,295.21
2016,3,19,17,15,662.0,70.5,4.95,13.0,280.5,303.92,236.54
2016,3,19,17,30,608.0,64.0,4.6,12.0,222.0,241.74,181.25
2016,3,19,17,45,522.5,54.0,4.3,11.5,166.0,174.85,122.93
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,117.71,74.64
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,60.31,31.43
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,19.48,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,13.05,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,49.44,22.53
2016,3,20,7,15,404.0,38.0,3.8,5.5,98.5,97.71,60.0
2016,3,20,7,30,528.0,50.0,3.9,6.0,150.0,160.69,111.63
2016,3,20,7,45,598.0,58.5,4.05,7.0,208.0,220.82,165.2
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,288.52,225.64
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,352.07,282.83
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,419.74,342.07
2016,3,20,8,45,791.0,84.5,4.4,10.0,441.5,482.2,394.97
2016,3,20,9,0,821.0,90.0,4.5,11.0,498.0,546.04,447.17
2016,3,20,9,15,844.0,93.5,4.4,11.5,551.5,604.8,493.93
2016,3,20,9,30,867.0,97.0,4.3,12.0,605.0,663.51,539.05
2016,3,20,9,45,882.0,100.5,4.25,12.5,653.0,716.41,578.5
2016,3,20,10,0,897.0,104.0,4.2,13.0,701.0,761.05,610.85
2016,3,20,10,15,909.5,106.5,4.2,13.0,742.5,807.11,643.67
2016,3,20,10,30,922.0,109.0,4.2,13.0,784.0,851.02,674.12
2016,3,20,10,45,930.0,111.5,4.2,13.5,817.5,888.85,698.67
2016,3,20,11,0,938.0,114.0,4.2,14.0,851.0,923.79,720.96
2016,3,20,11,15,944.0,115.0,4.2,14.0,876.5,952.48,740.06
2016,3,20,11,30,950.0,116.0,4.2,14.0,902.0,977.87,756.88
2016,3,20,11,45,954.5,116.5,4.25,14.5,919.0,997.97,768.94
2016,3,20,12,0,959.0,117.0,4.3,15.0,936.0,1014.47,778.59
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.5,1024.49,785.03
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,1030.72,789.06
2016,3,20,12,45,962.5,117.5,4.35,15.5,950.0,1031.23,788.32
2016,3,20,13,0,963.0,117.0,4.4,16.0,949.0,1027.92,785.15
2016,3,20,13,15,960.5,116.5,4.4,16.0,938.0,1017.99,778.63
2016,3,20,13,30,958.0,116.0,4.4,16.0,927.0,1004.31,769.72
2016,3,20,13,45,955.0,114.0,4.45,16.0,907.5,985.06,757.53
2016,3,20,14,0,952.0,112.0,4.5,16.0,888.0,962.21,742.91
2016,3,20,14,15,945.0,110.5,4.5,16.0,859.5,932.91,723.36
2016,3,20,14,30,938.0,109.0,4.5,16.0,831.0,900.45,701.57
2016,3,20,14,45,930.0,106.5,4.55,16.0,795.5,863.21,676.65
2016,3,20,15,0,922.0,104.0,4.6,16.0,760.0,823.22,649.54
2016,3,20,15,15,909.0,101.5,4.55,15.5,716.5,777.01,618.21
2016,3,20,15,30,896.0,99.0,4.5,15.0,673.0,728.87,583.35
2016,3,20,15,45,881.0,95.0,4.45,15.0,623.5,681.48,546.87
2016,3,20,16,0,866.0,91.0,4.4,15.0,574.0,626.8,504.13
2016,3,20,16,15,841.5,87.0,4.2,14.5,519.5,565.96,455.9
2016,3,20,16,30,817.0,83.0,4.0,14.0,465.0,505.44,406.71
2016,3,20,16,45,787.0,77.5,3.85,14.0,407.5,441.65,352.91
2016,3,20,17,0,757.0,72.0,3.7,14.0,350.0,379.47,298.93
2016,3,20,17,15,705.5,65.5,3.2,13.0,290.5,311.05,239.63
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,246.94,182.87
2016,3,20,17,45,575.5,50.0,2.25,11.0,174.0,180.23,124.89
2016,3,20,18,0,497.0,41.0,1.8,10.0,117.0,122.38,76.01
2016,3,20,18,15,344.5,28.5,1.8,9.5,70.0,63.43,32.18
2016,3,20,18,30,192.0,16.0,1.8,9.0,23.0,21.61,0.0
2016,3,20,18,45,96.0,8.0,1.8,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.5,13.0,1.35,3.0,27.5,13.41,0.0
2016,3,21,7,0,349.0,26.0,1.5,4.0,55.0,54.44,25.05
2016,3,21,7,15,471.0,36.5,1.65,4.5,108.5,104.81,63.39
2016,3,21,7,30,593.0,47.0,1.8,5.0,162.0,169.81,116.78
2016,3,21,7,45,662.0,54.0,2.0,6.0,222.0,232.51,172.61
2016,3,21,8,0,731.0,61.0,2.2,7.0,282.0,301.91,234.41
2016,3,21,8,15,774.0,66.0,2.4,8.0,342.5,366.47,291.87
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,434.46,350.48
2016,3,21,8,45,847.0,75.0,2.8,10.0,461.0,498.2,403.91
2016,3,21,9,0,877.0,79.0,3.0,11.0,519.0,563.19,456.47
2016,3,21,9,15,897.5,82.0,2.95,11.5,573.0,618.71,500.14
2016,3,21,9,30,918.0,85.0,2.9,12.0,627.0,676.85,544.23
2016,3,21,9,45,933.0,87.5,2.9,12.5,675.5,730.01,583.37
2016,3,21,10,0,948.0,90.0,2.9,13.0,724.0,781.62,620.2
2016,3,21,10,15,959.0,92.0,2.9,13.5,765.5,827.89,650.58
2016,3,21,10,30,970.0,94.0,2.9,14.0,807.0,871.75,678.83
2016,3,21,10,45,977.5,95.5,2.9,14.5,841.0,909.61,702.51
2016,3,21,11,0,985.0,97.0,2.9,15.0,875.0,944.4,723.87
2016,3,21,11,15,990.0,98.0,2.9,15.0,900.5,973.27,742.41
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,998.63,758.6
2016,3,21,11,45,998.0,100.0,2.9,15.5,942.5,1018.52,769.72
2016,3,21,12,0,1001.0,101.0,2.9,16.0,959.0,1034.6,778.37
2016,3,21,12,15,1002.0,101.0,2.9,16.5,966.5,1043.95,782.64
2016,3,21,12,30,1003.0,101.0,2.9,17.0,974.0,1049.34,784.48
2016,3,21,12,45,1002.5,101.0,2.95,17.5,972.0,1049.34,783.4
2016,3,21,13,0,1002.0,101.0,3.0,18.0,970.0,1045.35,779.89
2016,3,21,13,15,999.5,100.5,3.05,18.0,959.0,1035.04,773.83
2016,3,21,13,30,997.0,100.0,3.1,18.0,948.0,1020.84,765.34
2016,3,21,13,45,991.5,99.5,3.2,18.0,927.0,1000.11,752.99
2016,3,21,14,0,986.0,99.0,3.3,18.0,906.0,975.75,738.21
2016,3,21,14,15,979.5,98.0,3.3,18.0,877.5,946.53,719.37
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,913.99,698.25
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,872.62,671.19
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,829.03,642.36
2016,3,21,15,15,924.0,99.5,3.4,17.5,727.0,782.27,611.81
2016,3,21,15,30,911.0,97.0,3.4,17.0,683.0,733.52,577.56
2016,3,21,15,45,892.5,94.0,3.45,17.0,632.5,679.03,537.15
2016,3,21,16,0,874.0,91.0,3.5,17.0,582.0,627.83,498.01
2016,3,21,16,15,849.5,87.5,3.4,16.5,526.5,567.16,451.06
2016,3,21,16,30,825.0,84.0,3.3,16.0,471.0,506.79,402.87
2016,3,21,16,45,789.5,79.0,3.2,16.0,412.5,440.7,348.02
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,376.8,293.43
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,308.58,235.07
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,245.59,179.94
2016,3,21,17,45,567.0,53.0,2.1,13.0,176.5,178.41,122.48
2016,3,21,18,0,484.0,44.0,1.8,12.0,119.0,120.61,74.52
2016,3,21,18,15,334.0,30.5,1.85,11.5,71.5,62.38,31.88
2016,3,21,18,30,184.0,17.0,1.9,11.0,24.0,21.23,0.0
2016,3,21,18,45,92.0,8.5,2.0,10.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,129.0,15.5,4.6,7.5,26.5,14.3,0.0
2016,3,22,7,0,258.0,31.0,4.8,8.0,53.0,50.75,25.62
2016,3,22,7,15,376.5,44.0,5.05,9.0,104.0,97.22,60.33
2016,3,22,7,30,495.0,57.0,5.3,10.0,155.0,157.97,109.2
2016,3,22,7,45,574.5,64.5,5.6,11.0,214.0,217.58,161.03
2016,3,22,8,0,654.0,72.0,5.9,12.0,273.0,285.79,220.87
2016,3,22,8,15,699.5,78.5,6.2,12.5,331.5,348.52,277.06
2016,3,22,8,30,745.0,85.0,6.5,13.0,390.0,415.15,335.44
2016,3,22,8,45,776.0,90.0,6.8,14.0,446.5,476.65,387.79
2016,3,22,9,0,807.0,95.0,7.1,15.0,503.0,539.6,439.79
2016,3,22,9,15,829.0,98.5,7.1,15.5,555.5,596.95,486.33
2016,3,22,9,30,851.0,102.0,7.1,16.0,608.0,654.17,531.48
2016,3,22,9,45,866.5,105.5,7.1,17.0,655.0,706.55,570.61
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,757.6,607.6
2016,3,22,10,15,894.0,111.0,7.1,18.5,742.5,795.04,634.2
2016,3,22,10,30,906.0,113.0,7.1,19.0,783.0,837.33,663.08
2016,3,22,10,45,915.0,114.5,7.1,19.5,816.0,874.32,687.73
2016,3,22,11,0,924.0,116.0,7.1,20.0,849.0,908.53,710.19
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.0,936.73,729.36
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,961.65,746.2
2016,3,22,11,45,934.5,122.0,7.0,20.5,914.0,979.14,756.51
2016,3,22,12,0,934.0,125.0,7.0,21.0,929.0,992.95,764.3
2016,3,22,12,15,935.5,125.0,6.95,21.0,936.0,1002.11,770.16
2016,3,22,12,30,937.0,125.0,6.9,21.0,943.0,1007.58,773.56
2016,3,22,12,45,936.0,125.0,6.85,21.5,941.0,1007.0,771.32
2016,3,22,13,0,935.0,125.0,6.8,22.0,939.0,1002.72,766.65
2016,3,22,13,15,932.0,124.5,6.7,22.0,927.5,992.42,759.18
2016,3,22,13,30,929.0,124.0,6.6,22.0,916.0,978.51,749.33
2016,3,22,13,45,923.5,123.0,6.55,22.5,896.0,958.34,734.01
2016,3,22,14,0,918.0,122.0,6.5,23.0,876.0,934.79,716.47
2016,3,22,14,15,910.0,120.5,6.4,23.0,847.0,905.38,696.06
2016,3,22,14,30,902.0,119.0,6.3,23.0,818.0,872.98,673.56
2016,3,22,14,45,897.5,114.0,6.25,23.0,783.0,837.21,648.87
2016,3,22,15,0,893.0,109.0,6.2,23.0,748.0,798.56,622.0
2016,3,22,15,15,878.5,106.5,6.1,22.5,704.5,752.35,589.96
2016,3,22,15,30,864.0,104.0,6.0,22.0,661.0,710.55,559.35
2016,3,22,15,45,844.0,101.0,5.95,22.0,611.5,656.27,517.96
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,601.32,475.21
2016,3,22,16,15,797.5,94.0,5.75,21.5,508.0,541.49,428.35
2016,3,22,16,30,771.0,90.0,5.6,21.0,454.0,482.27,380.68
2016,3,22,16,45,732.0,85.0,5.45,21.0,396.5,417.47,326.75
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,355.29,273.75
2016,3,22,17,15,639.0,73.5,5.1,20.0,281.0,289.83,218.32
2016,3,22,17,30,585.0,67.0,4.9,19.0,223.0,229.56,166.33
2016,3,22,17,45,494.0,57.5,4.75,18.5,167.5,164.33,111.62
2016,3,22,18,0,403.0,48.0,4.6,18.0,112.0,109.49,67.44
2016,3,22,18,15,264.0,33.0,4.6,17.5,67.5,56.48,29.42
2016,3,22,18,30,125.0,18.0,4.6,17.0,23.0,18.44,0.0
2016,3,22,18,45,62.5,9.0,4.7,16.5,11.5,7.08,0.0
2016,3,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.0,18.0,4.6,15.5,25.0,15.23,0.0
2016,3,23,7,0,148.0,36.0,4.7,16.0,50.0,42.41,22.57
2016,3,23,7,15,254.0,54.0,5.05,16.0,97.5,85.64,54.57
2016,3,23,7,30,360.0,72.0,5.4,16.0,145.0,140.01,97.34
2016,3,23,7,45,181.5,89.5,5.75,16.5,126.5,127.92,96.33
2016,3,23,8,0,3.0,107.0,6.1,17.0,108.0,84.68,65.97
