Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,15,19.5,134.5,6.3,17.5,142.5,113.29,89.42
2016,3,23,8,30,36.0,162.0,6.5,18.0,177.0,150.05,119.45
2016,3,23,8,45,64.0,193.0,6.7,19.0,224.5,192.71,153.69
2016,3,23,9,0,92.0,224.0,6.9,20.0,272.0,238.54,190.07
2016,3,23,9,15,163.5,248.5,6.85,20.5,343.0,317.41,253.01
2016,3,23,9,30,235.0,273.0,6.8,21.0,414.0,393.25,312.67
2016,3,23,9,45,523.0,200.5,6.8,21.5,545.5,558.54,443.83
2016,3,23,10,0,811.0,128.0,6.8,22.0,677.0,723.16,571.04
2016,3,23,10,15,824.5,130.5,6.65,22.0,716.5,767.45,603.11
2016,3,23,10,30,838.0,133.0,6.5,22.0,756.0,809.89,633.06
2016,3,23,10,45,851.5,133.0,6.4,22.5,789.5,847.79,657.68
2016,3,23,11,0,865.0,133.0,6.3,23.0,823.0,883.31,680.3
2016,3,23,11,15,650.0,244.5,6.15,23.5,772.0,830.22,636.84
2016,3,23,11,30,435.0,356.0,6.0,24.0,721.0,750.41,572.1
2016,3,23,11,45,665.0,244.5,5.85,24.5,814.0,870.38,661.65
2016,3,23,12,0,895.0,133.0,5.7,25.0,907.0,961.52,723.74
2016,3,23,12,15,897.0,133.5,5.55,25.0,914.5,971.19,728.64
2016,3,23,12,30,899.0,134.0,5.4,25.0,922.0,977.33,731.64
2016,3,23,12,45,902.5,131.5,5.25,25.5,921.5,978.56,729.92
2016,3,23,13,0,906.0,129.0,5.1,26.0,921.0,976.19,725.89
2016,3,23,13,15,903.5,128.5,4.95,26.0,910.0,966.52,718.53
2016,3,23,13,30,901.0,128.0,4.8,26.0,899.0,953.35,708.98
2016,3,23,13,45,897.5,126.0,4.7,26.0,880.0,934.43,696.05
2016,3,23,14,0,894.0,124.0,4.6,26.0,861.0,912.16,680.99
2016,3,23,14,15,887.0,122.5,4.5,26.0,833.5,884.13,662.18
2016,3,23,14,30,880.0,121.0,4.4,26.0,806.0,853.15,641.55
2016,3,23,14,45,863.5,121.5,4.3,26.0,769.0,823.01,621.51
2016,3,23,15,0,847.0,122.0,4.2,26.0,732.0,780.85,592.97
2016,3,23,15,15,832.5,119.5,4.1,26.0,689.5,735.41,560.64
2016,3,23,15,30,818.0,117.0,4.0,26.0,647.0,688.36,526.61
2016,3,23,15,45,800.0,112.5,3.9,26.0,599.0,635.82,487.97
2016,3,23,16,0,782.0,108.0,3.8,26.0,551.0,582.56,447.94
2016,3,23,16,15,756.0,103.5,3.55,25.5,498.0,525.22,404.39
2016,3,23,16,30,730.0,99.0,3.3,25.0,445.0,467.6,359.45
2016,3,23,16,45,695.0,92.5,3.1,24.5,389.5,405.17,309.72
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,345.13,260.47
2016,3,23,17,15,606.5,78.5,2.6,23.0,277.0,280.87,207.49
2016,3,23,17,30,553.0,71.0,2.3,22.0,220.0,221.81,157.87
2016,3,23,17,45,468.0,60.5,2.05,21.0,165.5,159.14,106.67
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,106.21,64.94
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,50.37,27.31
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,17.79,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,9.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,6.0,8.0,31.5,14.64,0.0
2016,3,24,7,0,354.0,29.0,6.2,8.0,63.0,54.87,26.65
2016,3,24,7,15,468.0,39.0,6.45,8.5,116.0,103.46,61.96
2016,3,24,7,30,582.0,49.0,6.7,9.0,169.0,165.6,112.56
2016,3,24,7,45,650.5,55.0,7.0,9.5,228.5,226.43,166.82
2016,3,24,8,0,719.0,61.0,7.3,10.0,288.0,293.57,227.44
2016,3,24,8,15,761.5,66.0,7.3,10.5,348.0,356.87,285.07
2016,3,24,8,30,804.0,71.0,7.3,11.0,408.0,423.56,344.35
2016,3,24,8,45,837.0,74.0,7.3,11.5,466.5,486.7,399.35
2016,3,24,9,0,870.0,77.0,7.3,12.0,525.0,548.61,451.86
2016,3,24,9,15,890.5,80.0,7.25,12.5,578.5,606.53,499.6
2016,3,24,9,30,911.0,83.0,7.2,13.0,632.0,664.02,545.6
2016,3,24,9,45,930.0,83.5,7.15,13.5,681.5,717.25,587.08
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,769.27,626.58
2016,3,24,10,15,960.0,86.0,7.05,14.5,772.0,815.27,658.83
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,858.86,688.76
2016,3,24,10,45,979.0,89.0,6.95,15.5,847.0,896.36,713.81
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,930.82,736.41
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,959.89,756.12
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,985.45,773.25
2016,3,24,11,45,999.5,93.5,6.6,16.5,948.0,1004.26,784.0
2016,3,24,12,0,1001.0,95.0,6.5,17.0,964.0,1019.21,792.03
2016,3,24,12,15,1002.5,95.5,6.4,17.0,971.5,1029.26,798.18
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,1035.35,801.66
2016,3,24,12,45,1004.5,95.5,6.25,17.5,977.5,1035.55,799.88
2016,3,24,13,0,1005.0,95.0,6.2,18.0,976.0,1031.75,795.46
2016,3,24,13,15,1003.0,94.5,6.1,18.0,965.0,1021.67,788.03
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,1007.67,778.02
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.0,988.0,762.65
2016,3,24,14,0,994.0,92.0,5.8,19.0,914.0,964.6,744.85
2016,3,24,14,15,988.0,91.0,5.7,19.0,885.5,935.48,724.58
2016,3,24,14,30,982.0,90.0,5.6,19.0,857.0,903.0,701.98
2016,3,24,14,45,969.5,90.5,5.5,19.0,819.5,863.73,674.49
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,821.88,645.07
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,775.57,613.15
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,727.17,577.39
2016,3,24,15,45,918.5,84.0,4.95,18.0,644.5,674.35,536.45
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,620.19,493.63
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,560.17,445.57
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,502.35,398.02
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,437.68,343.48
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,374.73,288.98
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,307.42,230.93
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,244.46,175.59
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.0,177.45,118.43
2016,3,24,18,0,538.0,41.0,1.6,13.0,128.0,118.5,70.19
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.0,60.84,29.61
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,20.4,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,178.0,15.5,0.6,7.0,33.5,15.09,0.0
2016,3,25,7,0,356.0,31.0,0.6,8.0,67.0,55.91,27.97
2016,3,25,7,15,466.0,42.0,0.7,8.5,120.5,104.8,63.14
2016,3,25,7,30,576.0,53.0,0.8,9.0,174.0,166.8,112.79
2016,3,25,7,45,637.0,60.5,0.9,10.0,232.5,225.84,163.94
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,291.27,220.58
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,354.26,275.87
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,419.78,332.07
2016,3,25,8,45,806.5,84.0,2.1,13.0,465.0,480.09,382.4
2016,3,25,9,0,832.0,89.0,2.5,14.0,521.0,541.25,431.83
2016,3,25,9,15,853.0,92.0,2.45,14.5,573.5,598.34,475.94
2016,3,25,9,30,874.0,95.0,2.4,15.0,626.0,655.14,518.29
2016,3,25,9,45,886.0,99.0,2.35,15.5,672.0,700.77,551.17
2016,3,25,10,0,898.0,103.0,2.3,16.0,718.0,749.36,585.07
2016,3,25,10,15,909.0,105.5,2.25,16.5,758.5,793.82,614.42
2016,3,25,10,30,920.0,108.0,2.2,17.0,799.0,836.0,640.71
2016,3,25,10,45,925.0,111.5,2.15,17.5,831.0,871.77,662.17
2016,3,25,11,0,930.0,115.0,2.1,18.0,863.0,904.48,681.3
2016,3,25,11,15,935.0,116.0,2.05,18.5,887.5,931.62,696.49
2016,3,25,11,30,940.0,117.0,2.0,19.0,912.0,955.43,709.4
2016,3,25,11,45,938.5,120.5,2.0,19.5,926.5,972.31,718.3
2016,3,25,12,0,937.0,124.0,2.0,20.0,941.0,985.46,724.89
2016,3,25,12,15,937.5,124.5,2.05,20.0,947.5,993.93,730.56
2016,3,25,12,30,938.0,125.0,2.1,20.0,954.0,998.7,734.02
2016,3,25,12,45,933.0,127.5,2.2,20.5,950.0,996.52,732.3
2016,3,25,13,0,928.0,130.0,2.3,21.0,946.0,990.66,728.33
2016,3,25,13,15,924.5,129.0,2.4,21.0,934.5,979.33,722.3
2016,3,25,13,30,921.0,128.0,2.5,21.0,923.0,964.44,714.0
2016,3,25,13,45,912.5,128.5,2.65,21.0,901.5,943.0,701.82
2016,3,25,14,0,904.0,129.0,2.8,21.0,880.0,918.34,687.4
2016,3,25,14,15,896.5,127.5,2.9,21.0,851.0,889.61,669.71
2016,3,25,14,30,889.0,126.0,3.0,21.0,822.0,857.91,649.87
2016,3,25,14,45,879.5,123.0,3.1,21.0,786.0,820.47,625.84
2016,3,25,15,0,870.0,120.0,3.2,21.0,750.0,788.78,605.49
2016,3,25,15,15,855.5,117.0,3.25,20.5,707.0,742.04,573.67
2016,3,25,15,30,841.0,114.0,3.3,20.0,664.0,693.64,539.87
2016,3,25,15,45,824.0,109.5,3.35,20.0,615.0,640.85,500.89
2016,3,25,16,0,807.0,105.0,3.4,20.0,566.0,587.18,460.2
2016,3,25,16,15,781.0,100.5,3.2,19.5,512.0,528.14,414.47
2016,3,25,16,30,755.0,96.0,3.0,19.0,458.0,469.85,368.02
2016,3,25,16,45,720.0,90.5,2.9,19.0,401.5,407.35,316.58
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,347.19,265.71
2016,3,25,17,15,632.5,77.5,2.5,18.0,287.0,282.3,211.09
2016,3,25,17,30,580.0,70.0,2.2,17.0,229.0,222.47,159.85
2016,3,25,17,45,498.5,59.5,1.9,16.0,173.5,159.65,107.56
2016,3,25,18,0,417.0,49.0,1.6,15.0,118.0,106.14,64.81
2016,3,25,18,15,283.5,34.0,1.6,14.5,72.5,54.44,28.49
2016,3,25,18,30,150.0,19.0,1.6,14.0,27.0,17.49,0.0
2016,3,25,18,45,75.0,9.5,1.6,13.5,13.5,7.47,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,84.5,21.0,1.65,10.0,29.5,16.96,0.0
2016,3,26,7,0,169.0,42.0,1.9,11.0,59.0,47.28,27.4
2016,3,26,7,15,267.0,60.5,2.1,11.5,108.5,90.47,59.35
2016,3,26,7,30,365.0,79.0,2.3,12.0,158.0,143.94,101.68
2016,3,26,7,45,448.5,89.0,2.5,13.0,214.5,198.12,146.66
2016,3,26,8,0,532.0,99.0,2.7,14.0,271.0,265.8,203.44
2016,3,26,8,15,300.0,138.0,2.7,14.5,238.5,235.7,186.5
2016,3,26,8,30,68.0,177.0,2.7,15.0,206.0,175.31,140.58
2016,3,26,8,45,34.0,164.0,2.75,15.5,178.5,151.38,120.84
2016,3,26,9,0,0.0,151.0,2.8,16.0,151.0,118.29,93.02
2016,3,26,9,15,4.0,173.0,2.75,16.5,175.5,138.5,109.12
2016,3,26,9,30,8.0,195.0,2.7,17.0,200.0,159.22,125.37
2016,3,26,9,45,9.5,209.0,2.7,17.5,215.5,172.09,135.1
2016,3,26,10,0,11.0,223.0,2.7,18.0,231.0,185.13,144.91
2016,3,26,10,15,154.5,289.5,2.65,18.5,406.0,376.46,296.52
2016,3,26,10,30,298.0,356.0,2.6,19.0,581.0,570.99,441.86
2016,3,26,10,45,573.5,253.0,2.6,19.5,709.0,726.32,557.04
2016,3,26,11,0,849.0,150.0,2.6,20.0,837.0,878.15,663.91
2016,3,26,11,15,855.5,151.5,2.6,20.0,861.5,905.87,680.53
2016,3,26,11,30,862.0,153.0,2.6,20.0,886.0,930.53,696.21
2016,3,26,11,45,864.0,155.5,2.6,20.5,901.0,948.91,706.37
2016,3,26,12,0,866.0,158.0,2.6,21.0,916.0,963.84,714.33
2016,3,26,12,15,867.0,158.5,2.65,21.0,922.5,972.45,720.05
2016,3,26,12,30,868.0,159.0,2.7,21.0,929.0,977.49,723.61
2016,3,26,12,45,866.0,159.5,2.75,21.5,926.5,976.17,721.75
2016,3,26,13,0,864.0,160.0,2.8,22.0,924.0,971.28,717.71
2016,3,26,13,15,696.0,253.5,2.85,22.0,864.5,907.67,674.46
2016,3,26,13,30,528.0,347.0,2.9,22.0,805.0,828.29,617.42
2016,3,26,13,45,688.0,251.0,2.95,22.5,833.0,876.76,654.67
2016,3,26,14,0,848.0,155.0,3.0,23.0,861.0,903.3,673.95
2016,3,26,14,15,684.5,225.5,2.95,22.5,783.5,818.14,615.22
2016,3,26,14,30,521.0,296.0,2.9,22.0,706.0,723.33,547.62
2016,3,26,14,45,505.0,284.5,2.9,22.0,667.5,681.99,519.39
2016,3,26,15,0,489.0,273.0,2.9,22.0,629.0,639.82,489.78
2016,3,26,15,15,569.0,227.5,2.8,22.0,618.5,634.75,487.82
2016,3,26,15,30,649.0,182.0,2.7,22.0,608.0,627.76,483.59
2016,3,26,15,45,536.0,201.0,2.65,22.0,535.0,537.18,415.87
2016,3,26,16,0,423.0,220.0,2.6,22.0,462.0,460.74,357.87
2016,3,26,16,15,316.0,214.5,2.45,21.5,386.0,365.6,285.58
2016,3,26,16,30,209.0,209.0,2.3,21.0,310.0,282.7,221.49
2016,3,26,16,45,193.5,186.5,2.15,20.5,271.0,244.18,191.21
2016,3,26,17,0,178.0,164.0,2.0,20.0,232.0,207.16,161.4
2016,3,26,17,15,163.5,138.0,1.75,19.0,192.5,169.08,130.41
2016,3,26,17,30,149.0,112.0,1.5,18.0,153.0,132.73,100.25
2016,3,26,17,45,120.5,87.5,1.25,17.5,115.5,96.73,70.5
2016,3,26,18,0,92.0,63.0,1.0,17.0,78.0,64.35,44.06
2016,3,26,18,15,46.0,40.5,1.0,16.5,48.0,36.09,22.07
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,13.7,0.0
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,7.08,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,90.5,21.5,2.45,14.5,31.0,17.21,1.5
2016,3,27,7,0,181.0,43.0,3.0,15.0,62.0,49.93,28.93
2016,3,27,7,15,278.5,60.5,3.35,15.0,111.5,91.2,58.77
2016,3,27,7,30,376.0,78.0,3.7,15.0,161.0,144.24,100.44
2016,3,27,7,45,444.5,90.5,4.05,15.5,216.0,197.24,144.93
2016,3,27,8,0,513.0,103.0,4.4,16.0,271.0,257.79,196.49
2016,3,27,8,15,256.5,67.0,4.65,16.5,151.0,161.88,126.02
2016,3,27,8,30,0.0,31.0,4.9,17.0,31.0,23.67,14.35
2016,3,27,8,45,0.0,56.5,5.2,17.5,56.5,43.3,30.74
2016,3,27,9,0,0.0,82.0,5.5,18.0,82.0,63.06,46.96
2016,3,27,9,15,10.0,154.5,5.65,18.0,160.5,126.69,99.23
2016,3,27,9,30,20.0,227.0,5.8,18.0,239.0,193.16,152.94
2016,3,27,9,45,26.0,253.5,5.95,18.5,270.5,220.18,173.98
2016,3,27,10,0,32.0,280.0,6.1,19.0,302.0,260.33,205.26
2016,3,27,10,15,424.5,217.0,6.05,19.0,538.0,538.66,430.02
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,803.22,633.51
2016,3,27,10,45,835.0,152.5,6.0,19.0,809.0,842.51,660.6
2016,3,27,11,0,853.0,151.0,6.0,19.0,844.0,879.66,686.44
2016,3,27,11,15,860.0,152.5,5.85,19.0,868.5,907.8,704.91
2016,3,27,11,30,867.0,154.0,5.7,19.0,893.0,932.89,721.13
2016,3,27,11,45,882.5,148.0,5.6,19.5,912.0,940.85,724.05
2016,3,27,12,0,898.0,142.0,5.5,20.0,931.0,960.02,735.02
2016,3,27,12,15,900.0,142.5,5.4,20.0,938.0,969.36,740.49
2016,3,27,12,30,902.0,143.0,5.3,20.0,945.0,975.17,743.65
2016,3,27,12,45,909.0,138.5,5.2,20.5,945.0,977.57,743.11
2016,3,27,13,0,916.0,134.0,5.1,21.0,945.0,976.32,740.17
2016,3,27,13,15,913.5,133.0,5.05,21.0,934.0,965.9,732.9
2016,3,27,13,30,911.0,132.0,5.0,21.0,923.0,951.95,723.36
2016,3,27,13,45,912.0,127.5,4.95,21.0,904.5,934.39,711.46
2016,3,27,14,0,913.0,123.0,4.9,21.0,886.0,913.24,697.18
2016,3,27,14,15,906.0,121.5,4.85,21.0,857.5,884.66,677.76
2016,3,27,14,30,899.0,120.0,4.8,21.0,829.0,853.07,656.27
2016,3,27,14,45,894.5,115.0,4.8,21.5,794.5,817.31,630.83
2016,3,27,15,0,890.0,110.0,4.8,22.0,760.0,778.68,603.32
2016,3,27,15,15,877.0,107.5,4.7,21.5,716.5,733.71,571.48
2016,3,27,15,30,864.0,105.0,4.6,21.0,673.0,692.6,541.5
2016,3,27,15,45,850.0,100.0,4.6,21.0,625.0,640.31,502.07
2016,3,27,16,0,836.0,95.0,4.6,21.0,577.0,586.85,460.8
2016,3,27,16,15,812.0,91.5,4.4,20.5,523.0,528.69,415.09
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,470.9,368.43
2016,3,27,16,45,757.5,82.0,4.05,20.0,412.5,408.69,316.6
2016,3,27,17,0,727.0,76.0,3.9,20.0,356.0,348.24,264.9
2016,3,27,17,15,677.0,70.0,3.45,19.0,297.5,282.96,209.45
2016,3,27,17,30,627.0,64.0,3.0,18.0,239.0,223.16,157.86
2016,3,27,17,45,551.5,55.0,2.55,17.0,182.5,160.84,105.74
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,107.04,62.96
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,54.38,27.27
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,18.01,2.99
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,16.2,3.29
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,56.78,30.63
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,103.24,63.56
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,161.98,110.4
2016,3,28,7,45,599.5,68.0,3.2,11.0,238.0,219.06,159.86
2016,3,28,8,0,661.0,76.0,3.3,12.0,296.0,282.6,215.26
2016,3,28,8,15,703.0,82.0,3.35,12.5,354.0,343.26,268.6
2016,3,28,8,30,745.0,88.0,3.4,13.0,412.0,407.35,323.55
2016,3,28,8,45,773.0,93.0,3.45,14.0,468.0,467.14,373.05
2016,3,28,9,0,801.0,98.0,3.5,15.0,524.0,527.63,421.37
2016,3,28,9,15,822.0,101.5,3.35,15.5,575.5,583.47,464.84
2016,3,28,9,30,843.0,105.0,3.2,16.0,627.0,639.07,506.59
2016,3,28,9,45,857.0,108.5,3.1,16.5,673.0,689.46,543.24
2016,3,28,10,0,871.0,112.0,3.0,17.0,719.0,738.41,577.68
2016,3,28,10,15,882.5,114.5,2.9,17.5,759.0,775.15,602.61
2016,3,28,10,30,894.0,117.0,2.8,18.0,799.0,816.48,628.76
2016,3,28,10,45,899.5,120.0,2.7,18.5,830.5,851.03,649.58
2016,3,28,11,0,905.0,123.0,2.6,19.0,862.0,882.63,668.1
2016,3,28,11,15,910.5,124.5,2.5,19.5,886.0,909.76,683.32
2016,3,28,11,30,916.0,126.0,2.4,20.0,910.0,933.67,696.23
2016,3,28,11,45,916.0,128.5,2.35,20.5,924.5,950.24,704.65
2016,3,28,12,0,916.0,131.0,2.3,21.0,939.0,963.24,710.79
2016,3,28,12,15,917.0,131.5,2.2,21.0,945.0,971.73,714.91
2016,3,28,12,30,918.0,132.0,2.1,21.0,951.0,976.63,716.77
2016,3,28,12,45,913.0,134.0,2.05,21.5,947.5,973.76,712.91
2016,3,28,13,0,908.0,136.0,2.0,22.0,944.0,967.31,706.95
2016,3,28,13,15,905.0,135.5,1.95,22.0,932.0,956.91,699.96
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,943.01,690.86
2016,3,28,13,45,893.0,135.5,1.85,22.0,898.5,921.34,676.82
2016,3,28,14,0,884.0,136.0,1.8,22.0,877.0,896.54,660.86
2016,3,28,14,15,875.5,134.5,1.8,22.0,848.0,867.39,642.62
2016,3,28,14,30,867.0,133.0,1.8,22.0,819.0,845.79,629.42
2016,3,28,14,45,855.5,131.0,1.8,22.5,782.5,807.46,603.67
2016,3,28,15,0,844.0,129.0,1.8,23.0,746.0,766.83,575.41
2016,3,28,15,15,561.5,215.0,1.9,22.5,616.0,612.08,465.4
2016,3,28,15,30,279.0,301.0,2.0,22.0,486.0,464.56,356.68
2016,3,28,15,45,526.5,208.0,2.1,22.0,524.0,531.82,410.46
2016,3,28,16,0,774.0,115.0,2.2,22.0,562.0,566.71,437.05
2016,3,28,16,15,747.5,110.0,2.2,21.5,509.0,509.31,393.28
2016,3,28,16,30,721.0,105.0,2.2,21.0,456.0,451.77,348.57
2016,3,28,16,45,683.5,99.0,2.25,21.0,399.5,389.85,298.63
2016,3,28,17,0,646.0,93.0,2.3,21.0,343.0,330.6,249.46
2016,3,28,17,15,593.5,85.0,2.1,20.0,286.0,268.01,197.55
2016,3,28,17,30,541.0,77.0,1.9,19.0,229.0,210.54,149.19
2016,3,28,17,45,461.5,66.0,1.7,18.0,174.5,150.94,100.61
2016,3,28,18,0,382.0,55.0,1.5,17.0,120.0,100.44,61.41
2016,3,28,18,15,261.0,38.5,1.5,16.5,75.0,50.18,26.72
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,17.16,3.46
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.5,22.5,1.8,13.0,35.0,17.62,5.39
2016,3,29,7,0,213.0,45.0,2.1,14.0,70.0,52.51,30.61
2016,3,29,7,15,307.0,62.0,2.3,14.5,120.0,94.5,60.58
2016,3,29,7,30,401.0,79.0,2.5,15.0,170.0,147.78,102.18
2016,3,29,7,45,473.5,88.5,2.75,16.0,226.5,200.4,145.71
2016,3,29,8,0,546.0,98.0,3.0,17.0,283.0,265.34,199.97
2016,3,29,8,15,273.0,80.0,3.1,17.5,172.5,178.54,138.32
2016,3,29,8,30,0.0,62.0,3.2,18.0,62.0,47.53,34.26
2016,3,29,8,45,0.0,81.0,3.35,18.5,81.0,62.26,46.35
2016,3,29,9,0,0.0,100.0,3.5,19.0,100.0,77.18,58.35
2016,3,29,9,15,20.0,178.5,3.5,19.0,191.0,151.72,118.99
2016,3,29,9,30,40.0,257.0,3.5,19.0,282.0,240.45,189.55
2016,3,29,9,45,20.0,192.5,3.55,19.5,205.0,164.91,128.5
2016,3,29,10,0,0.0,128.0,3.6,20.0,128.0,99.54,75.34
2016,3,29,10,15,0.0,132.0,3.6,20.5,132.0,102.8,77.69
2016,3,29,10,30,0.0,136.0,3.6,21.0,136.0,106.08,79.99
2016,3,29,10,45,0.0,126.0,3.65,21.5,126.0,98.18,73.39
2016,3,29,11,0,0.0,116.0,3.7,22.0,116.0,90.3,66.87
2016,3,29,11,15,0.0,118.0,3.7,22.0,118.0,91.98,68.13
2016,3,29,11,30,0.0,120.0,3.7,22.0,120.0,93.65,69.38
2016,3,29,11,45,0.0,125.5,3.75,22.5,125.5,98.12,72.71
2016,3,29,12,0,0.0,131.0,3.8,23.0,131.0,102.58,76.04
2016,3,29,12,15,2.0,145.0,3.8,23.0,147.0,115.69,86.39
2016,3,29,12,30,4.0,159.0,3.8,23.0,163.0,128.85,96.76
2016,3,29,12,45,4.0,156.5,3.85,23.5,160.5,126.82,94.97
2016,3,29,13,0,4.0,154.0,3.9,24.0,158.0,124.76,93.2
2016,3,29,13,15,3.5,152.0,3.95,24.0,155.0,122.61,91.54
2016,3,29,13,30,3.0,150.0,4.0,24.0,152.0,120.44,89.88
2016,3,29,13,45,5.5,172.0,4.05,24.5,176.5,140.28,105.35
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,160.13,120.71
2016,3,29,14,15,5.5,177.0,4.1,25.0,182.0,143.9,108.14
2016,3,29,14,30,3.0,160.0,4.1,25.0,163.0,127.87,95.72
2016,3,29,14,45,1.5,144.0,4.15,25.5,145.5,113.64,84.53
2016,3,29,15,0,0.0,128.0,4.2,26.0,128.0,99.6,73.47
2016,3,29,15,15,0.0,139.5,4.2,25.5,139.5,108.73,81.02
2016,3,29,15,30,0.0,151.0,4.2,25.0,151.0,117.93,88.67
2016,3,29,15,45,3.0,167.0,4.25,25.0,169.0,132.71,100.67
2016,3,29,16,0,6.0,183.0,4.3,25.0,187.0,147.36,112.6
2016,3,29,16,15,3.0,130.0,4.15,24.5,132.0,102.6,77.45
2016,3,29,16,30,0.0,77.0,4.0,24.0,77.0,59.16,42.75
2016,3,29,16,45,0.0,67.5,3.9,24.0,67.5,51.78,36.91
2016,3,29,17,0,0.0,58.0,3.8,24.0,58.0,44.42,31.02
2016,3,29,17,15,0.0,48.5,3.55,23.0,48.5,37.09,25.19
2016,3,29,17,30,0.0,39.0,3.3,22.0,39.0,29.77,19.24
2016,3,29,17,45,0.0,29.5,3.1,21.5,29.5,22.48,13.13
2016,3,29,18,0,0.0,20.0,2.9,21.0,20.0,15.2,6.95
2016,3,29,18,15,0.0,12.5,3.05,20.5,12.5,9.48,2.0
2016,3,29,18,30,0.0,5.0,3.2,20.0,5.0,3.78,0.0
2016,3,29,18,45,0.0,2.5,3.4,20.0,2.5,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.27,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,4.54,0.0
2016,3,30,7,15,0.0,11.0,4.05,19.0,11.0,8.34,1.32
2016,3,30,7,30,0.0,16.0,4.1,19.0,16.0,12.15,4.61
2016,3,30,7,45,0.0,21.0,4.2,19.0,21.0,15.97,7.87
2016,3,30,8,0,0.0,26.0,4.3,19.0,26.0,19.81,11.09
2016,3,30,8,15,0.0,43.5,4.35,19.0,43.5,33.25,22.34
2016,3,30,8,30,0.0,61.0,4.4,19.0,61.0,46.76,33.52
2016,3,30,8,45,0.0,52.0,4.5,19.5,52.0,39.84,27.56
2016,3,30,9,0,0.0,43.0,4.6,20.0,43.0,32.94,21.68
2016,3,30,9,15,0.0,42.5,4.8,20.0,42.5,32.59,21.29
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,32.23,20.92
2016,3,30,9,45,0.0,54.0,5.2,20.5,54.0,41.53,28.4
2016,3,30,10,0,0.0,66.0,5.4,21.0,66.0,50.85,35.82
2016,3,30,10,15,0.0,58.0,5.45,21.0,58.0,44.7,30.74
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,38.55,25.69
2016,3,30,10,45,5.5,140.0,5.6,21.5,145.0,113.76,86.12
2016,3,30,11,0,11.0,230.0,5.7,22.0,240.0,191.85,147.53
2016,3,30,11,15,9.5,210.5,5.7,22.0,219.5,174.87,133.92
2016,3,30,11,30,8.0,191.0,5.7,22.0,199.0,157.88,120.44
2016,3,30,11,45,9.0,198.5,5.75,22.5,207.0,165.12,125.85
2016,3,30,12,0,10.0,206.0,5.8,23.0,215.0,172.35,131.21
2016,3,30,12,15,11.5,230.5,5.7,23.0,241.0,194.04,148.07
2016,3,30,12,30,13.0,255.0,5.6,23.0,267.0,215.83,164.92
2016,3,30,12,45,14.0,267.5,5.5,23.5,280.5,227.18,173.32
2016,3,30,13,0,15.0,280.0,5.4,24.0,294.0,238.47,181.66
2016,3,30,13,15,16.0,288.5,5.25,24.0,303.5,246.33,187.7
2016,3,30,13,30,17.0,297.0,5.1,24.0,313.0,254.1,193.7
2016,3,30,13,45,99.5,364.0,5.0,24.5,448.5,417.96,319.38
2016,3,30,14,0,182.0,431.0,4.9,25.0,584.0,546.63,414.57
2016,3,30,14,15,113.5,389.5,4.85,25.0,484.0,446.47,339.49
2016,3,30,14,30,45.0,348.0,4.8,25.0,384.0,334.33,254.74
2016,3,30,14,45,124.0,354.5,4.75,25.0,447.0,413.41,316.61
2016,3,30,15,0,203.0,361.0,4.7,25.0,510.0,471.42,361.38
2016,3,30,15,15,172.0,339.0,4.6,25.0,461.0,421.02,323.4
2016,3,30,15,30,141.0,317.0,4.5,25.0,412.0,372.64,286.97
2016,3,30,15,45,123.0,291.0,4.4,25.0,369.0,330.98,255.53
2016,3,30,16,0,105.0,265.0,4.3,25.0,326.0,281.0,217.4
2016,3,30,16,15,383.0,189.0,4.1,24.5,381.5,379.71,294.91
2016,3,30,16,30,661.0,113.0,3.9,24.0,437.0,424.55,326.97
2016,3,30,16,45,624.5,108.0,3.75,24.0,385.0,367.32,279.8
2016,3,30,17,0,588.0,103.0,3.6,24.0,333.0,312.71,234.16
2016,3,30,17,15,550.0,91.0,3.15,23.0,279.0,254.55,185.78
2016,3,30,17,30,512.0,79.0,2.7,22.0,225.0,200.02,139.84
2016,3,30,17,45,483.0,64.0,2.3,21.5,177.0,148.45,96.23
2016,3,30,18,0,454.0,49.0,1.9,21.0,129.0,100.0,57.35
2016,3,30,18,15,328.0,36.0,1.9,20.5,82.0,50.98,25.74
2016,3,30,18,30,202.0,23.0,1.9,20.0,35.0,18.82,5.77
2016,3,30,18,45,101.0,11.5,1.9,19.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,121.0,24.0,3.3,14.5,39.0,18.18,7.6
2016,3,31,7,0,242.0,48.0,3.5,15.0,78.0,55.47,32.44
2016,3,31,7,15,338.5,63.0,3.55,15.5,129.5,97.6,61.77
2016,3,31,7,30,435.0,78.0,3.6,16.0,181.0,151.18,103.24
2016,3,31,7,45,529.0,82.0,3.65,17.0,241.0,209.95,150.98
2016,3,31,8,0,623.0,86.0,3.7,18.0,301.0,275.47,205.2
2016,3,31,8,15,667.0,92.5,3.85,19.0,359.5,334.94,255.69
2016,3,31,8,30,711.0,99.0,4.0,20.0,418.0,398.1,307.99
2016,3,31,8,45,765.0,96.0,4.15,21.0,478.5,460.53,358.36
2016,3,31,9,0,819.0,93.0,4.3,22.0,539.0,526.14,409.76
2016,3,31,9,15,841.0,96.5,4.2,22.5,591.5,582.99,453.46
2016,3,31,9,30,863.0,100.0,4.1,23.0,644.0,639.65,495.6
2016,3,31,9,45,889.5,97.5,4.1,23.5,694.0,687.78,530.83
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,739.75,567.81
2016,3,31,10,15,927.5,97.0,4.05,24.5,784.5,784.1,597.83
2016,3,31,10,30,939.0,99.0,4.0,25.0,825.0,826.16,624.42
2016,3,31,10,45,950.5,99.0,4.0,25.5,859.5,863.75,647.82
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,898.58,669.11
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,926.3,686.8
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,950.6,702.23
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,968.32,711.94
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,982.28,719.23
2016,3,31,12,15,976.0,105.0,3.95,27.0,980.5,990.54,724.0
2016,3,31,12,30,977.0,105.0,3.9,27.0,987.0,994.96,726.42
2016,3,31,12,45,978.5,104.0,3.85,27.5,985.0,995.05,724.69
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,991.27,720.61
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,980.51,713.57
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,965.98,704.21
2016,3,31,13,45,972.0,100.5,3.65,28.0,938.5,946.35,691.63
2016,3,31,14,0,969.0,99.0,3.6,28.0,918.0,923.1,676.76
2016,3,31,14,15,962.5,97.5,3.55,27.5,889.5,893.45,658.99
2016,3,31,14,30,956.0,96.0,3.5,27.0,861.0,860.59,639.0
2016,3,31,14,45,943.5,96.5,3.45,27.0,823.0,822.04,613.77
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,781.02,586.73
2016,3,31,15,15,919.0,95.0,3.3,27.0,741.5,735.74,554.6
2016,3,31,15,30,907.0,93.0,3.2,27.0,698.0,688.47,520.43
2016,3,31,15,45,891.5,90.0,3.15,27.0,648.5,636.37,482.25
2016,3,31,16,0,876.0,87.0,3.1,27.0,599.0,583.11,442.23
2016,3,31,16,15,853.0,83.5,2.9,26.0,544.0,527.02,400.2
2016,3,31,16,30,830.0,80.0,2.7,25.0,489.0,468.05,354.58
2016,3,31,16,45,797.5,76.0,2.55,24.5,431.0,405.29,304.09
2016,3,31,17,0,765.0,72.0,2.4,24.0,373.0,344.42,253.64
2016,3,31,17,15,717.0,66.5,2.25,23.0,313.0,279.87,200.01
2016,3,31,17,30,669.0,61.0,2.1,22.0,253.0,218.3,148.21
2016,3,31,17,45,588.0,54.0,2.0,21.0,195.0,155.69,97.66
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,102.12,57.28
2016,3,31,18,15,373.5,35.0,2.15,19.5,88.0,50.88,25.04
2016,3,31,18,30,240.0,23.0,2.4,19.0,39.0,18.9,6.49
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.5,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.08,0.0
2016,4,1,6,45,133.5,28.5,4.55,12.5,46.5,21.46,10.81
2016,4,1,7,0,267.0,48.0,4.8,13.0,84.0,56.39,32.91
2016,4,1,7,15,362.0,62.5,5.15,13.5,136.0,99.23,62.74
2016,4,1,7,30,457.0,77.0,5.5,14.0,188.0,153.3,105.03
2016,4,1,7,45,513.5,89.0,5.85,14.5,244.0,210.82,154.08
2016,4,1,8,0,570.0,101.0,6.2,15.0,300.0,271.01,206.22
2016,4,1,8,15,614.0,109.0,6.35,15.0,357.5,328.96,257.22
2016,4,1,8,30,658.0,117.0,6.5,15.0,415.0,390.68,310.79
2016,4,1,8,45,329.0,64.5,6.65,15.5,213.5,224.16,180.53
2016,4,1,9,0,0.0,12.0,6.8,16.0,12.0,9.17,2.05
2016,4,1,9,15,2.5,97.5,6.7,16.0,99.0,76.61,58.4
2016,4,1,9,30,5.0,183.0,6.6,16.0,186.0,146.65,115.87
2016,4,1,9,45,49.0,259.0,6.55,16.0,294.0,248.46,198.82
2016,4,1,10,0,93.0,335.0,6.5,16.0,402.0,348.85,279.04
2016,4,1,10,15,57.0,311.0,6.4,16.0,353.0,304.89,242.9
2016,4,1,10,30,21.0,287.0,6.3,16.0,304.0,245.81,194.67
2016,4,1,10,45,277.0,302.5,6.25,16.5,532.5,505.91,404.39
2016,4,1,11,0,533.0,318.0,6.2,17.0,761.0,754.87,594.79
2016,4,1,11,15,538.5,324.5,6.25,17.0,782.5,779.72,612.04
2016,4,1,11,30,544.0,331.0,6.3,17.0,804.0,802.49,628.6
2016,4,1,11,45,283.5,335.5,6.35,17.0,582.5,570.52,450.53
2016,4,1,12,0,23.0,340.0,6.4,17.0,361.0,295.73,231.68
2016,4,1,12,15,123.5,402.5,6.35,17.5,515.0,478.51,375.82
2016,4,1,12,30,224.0,465.0,6.3,18.0,669.0,627.66,489.12
2016,4,1,12,45,130.5,426.0,6.3,18.5,545.0,507.1,395.11
2016,4,1,13,0,37.0,387.0,6.3,19.0,421.0,368.37,286.31
2016,4,1,13,15,49.5,401.0,6.2,19.0,445.5,391.8,304.96
2016,4,1,13,30,62.0,415.0,6.1,19.0,470.0,414.71,322.86
2016,4,1,13,45,38.0,340.5,6.05,19.0,374.5,324.5,253.12
2016,4,1,14,0,14.0,266.0,6.0,19.0,279.0,224.22,174.47
2016,4,1,14,15,15.5,271.0,6.0,18.5,284.5,229.15,179.07
2016,4,1,14,30,17.0,276.0,6.0,18.0,290.0,233.98,183.5
2016,4,1,14,45,96.5,320.0,6.0,18.0,392.0,344.68,272.99
2016,4,1,15,0,176.0,364.0,6.0,18.0,494.0,451.13,357.11
2016,4,1,15,15,215.0,337.5,6.0,17.5,487.5,446.04,354.82
2016,4,1,15,30,254.0,311.0,6.0,17.0,481.0,449.08,358.74
2016,4,1,15,45,152.0,279.0,6.05,17.0,378.5,335.34,268.46
2016,4,1,16,0,50.0,247.0,6.1,17.0,276.0,232.78,185.85
2016,4,1,16,15,229.5,214.5,6.1,16.5,330.0,309.94,249.59
2016,4,1,16,30,409.0,182.0,6.1,16.0,384.0,358.08,287.23
2016,4,1,16,45,369.5,172.0,6.1,15.5,338.0,301.15,240.06
2016,4,1,17,0,330.0,162.0,6.1,15.0,292.0,256.42,202.44
2016,4,1,17,15,388.5,131.5,5.85,14.5,261.0,232.05,178.53
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,194.53,142.29
2016,4,1,17,45,388.5,83.5,5.4,13.5,177.5,140.39,96.81
2016,4,1,18,0,330.0,66.0,5.2,13.0,125.0,93.04,59.2
2016,4,1,18,15,222.0,46.5,4.95,12.5,79.5,48.67,28.8
2016,4,1,18,30,114.0,27.0,4.7,12.0,34.0,20.29,8.31
2016,4,1,18,45,57.0,13.5,4.45,11.5,17.0,10.62,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,286.5,24.5,3.9,6.5,57.0,20.13,10.65
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,61.33,32.07
2016,4,2,7,15,548.5,46.5,4.0,8.0,156.5,110.34,65.42
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,169.94,113.01
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,230.37,165.78
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,294.74,222.63
2016,4,2,8,15,787.0,71.5,3.9,12.0,392.5,355.92,276.58
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,419.66,331.07
2016,4,2,8,45,849.0,79.5,3.55,14.0,508.5,479.97,381.1
2016,4,2,9,0,875.0,83.0,3.4,15.0,565.0,538.73,427.99
2016,4,2,9,15,893.0,85.5,3.2,15.5,617.5,594.01,471.08
2016,4,2,9,30,911.0,88.0,3.0,16.0,670.0,648.55,511.93
2016,4,2,9,45,925.0,90.0,2.85,17.0,717.0,698.97,547.38
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,747.71,580.19
2016,4,2,10,15,948.5,94.0,2.7,18.0,804.0,791.23,611.06
