Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,832.23,638.33
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,867.95,660.85
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,900.62,681.13
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,927.54,698.74
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,950.95,714.05
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,968.99,724.46
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,983.27,732.46
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,991.44,737.51
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,995.75,740.17
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,994.37,738.23
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,989.1,733.9
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,978.18,726.97
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,963.46,717.66
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,943.29,705.19
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,919.55,690.36
2016,4,2,14,15,966.5,98.5,3.2,21.0,898.5,889.76,671.08
2016,4,2,14,30,960.0,97.0,3.2,21.0,869.0,856.76,649.57
2016,4,2,14,45,945.0,98.5,3.2,21.0,830.5,817.15,623.36
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,775.24,594.91
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,729.69,562.02
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,682.19,527.04
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,629.79,487.85
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,576.24,446.73
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,520.29,402.97
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,461.58,355.79
2016,4,2,16,45,796.5,78.0,2.65,19.5,436.0,399.56,304.72
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,339.34,253.67
2016,4,2,17,15,718.0,68.0,2.15,18.0,318.0,275.01,198.95
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,213.42,146.19
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,152.17,95.9
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,99.1,55.64
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,48.59,24.52
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.77,8.37
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,9.44,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,20.92,11.49
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,60.52,31.58
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,109.42,64.23
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,168.84,110.59
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,227.04,160.14
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,292.27,216.17
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,353.04,268.55
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,416.48,321.72
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,476.89,370.33
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,538.12,417.67
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,591.25,458.07
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,646.07,498.09
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,696.03,533.64
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,744.34,566.9
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,787.8,596.95
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,828.8,623.36
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,864.67,645.05
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,897.5,664.53
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,924.55,681.82
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,948.14,696.92
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,965.97,706.95
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,980.07,714.66
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,988.57,720.27
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,993.23,723.57
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,991.79,723.07
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,986.49,720.25
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,976.01,713.76
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,961.76,704.95
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,941.19,692.51
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,917.05,677.77
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,887.86,659.26
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,855.46,638.58
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,817.3,613.87
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,776.49,586.52
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,730.27,553.97
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,682.09,519.3
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,629.65,480.66
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,576.09,440.12
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,520.15,396.95
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,461.47,350.4
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,399.57,300.06
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,339.25,249.55
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,275.29,196.28
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,213.87,144.56
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,152.1,94.39
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,98.26,54.17
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,47.37,23.67
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.8,8.7
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,10.23,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,22.88,13.4
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,61.33,33.44
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,108.72,65.06
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,166.47,110.11
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,223.66,158.79
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,286.66,213.14
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,347.92,266.67
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,410.52,320.23
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,469.27,368.87
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,528.92,416.54
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,584.65,460.26
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,635.69,499.18
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,685.64,535.04
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,734.06,568.58
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,776.6,597.62
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,816.73,623.31
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,851.8,643.49
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,883.91,661.28
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,910.33,677.58
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,933.38,691.57
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,951.16,700.66
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,965.32,707.38
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,973.13,711.36
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,977.17,713.01
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,976.12,710.07
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,971.29,704.85
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,960.5,697.3
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,946.02,687.51
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,925.76,672.77
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,902.02,655.93
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,872.44,636.23
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,839.75,614.54
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,801.8,590.2
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,761.26,563.0
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,715.99,532.66
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,668.86,500.25
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,616.67,462.44
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,566.44,424.96
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,508.53,381.65
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,450.87,337.07
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,389.48,287.72
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,329.84,238.42
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,265.27,185.95
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,206.4,137.4
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,146.55,89.85
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,94.67,52.02
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,45.69,23.4
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,20.55,9.49
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,12.19,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,23.39,13.95
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,61.63,32.65
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,109.9,64.17
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,168.16,109.2
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,226.05,158.24
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,290.79,213.69
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,350.64,265.2
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,412.96,317.39
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,472.14,365.64
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,531.98,412.68
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,584.49,453.44
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,638.64,494.09
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,687.81,530.07
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,735.26,563.85
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,778.08,593.55
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,818.47,620.03
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,853.3,642.12
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,885.13,662.04
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,911.29,679.11
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,934.01,693.92
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,950.99,703.83
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,964.29,711.38
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,972.52,716.81
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,976.98,719.88
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,974.96,719.05
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,969.15,715.97
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,958.25,708.99
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,943.65,699.66
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,922.86,686.63
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,898.62,671.29
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,869.38,652.18
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,837.04,630.9
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,763.9,578.73
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,690.46,524.38
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,688.57,525.64
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,666.28,511.2
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,614.39,471.62
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,564.31,432.65
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,506.26,387.43
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,448.46,341.06
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,386.53,289.73
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,326.71,239.02
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,262.52,185.26
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,204.04,136.04
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,144.52,88.63
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,93.3,51.61
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,44.89,23.67
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,21.36,10.39
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,11.49,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,28.53,18.27
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,59.0,37.83
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,99.87,66.56
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,148.99,104.28
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,141.16,106.07
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,104.17,81.44
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,108.63,84.93
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,112.4,87.63
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,226.63,179.02
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,353.5,278.68
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,471.4,370.88
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,605.8,474.52
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,657.31,513.64
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,710.52,553.64
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,754.56,585.38
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,788.03,609.19
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,779.17,597.48
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,736.83,561.91
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,758.46,576.99
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,777.62,589.96
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,788.34,595.97
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,796.51,600.2
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,900.77,679.33
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,974.25,730.95
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,977.84,731.25
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,977.52,729.39
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,935.85,700.83
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,887.79,665.69
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,908.18,682.61
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,916.51,688.65
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,887.09,668.47
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,854.38,646.23
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,811.71,616.96
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,767.3,584.79
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,721.18,551.8
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,673.16,516.7
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,622.2,477.7
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,572.21,438.44
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,513.17,392.04
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,454.34,344.61
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,393.27,294.13
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,333.1,243.06
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,269.14,189.44
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,209.22,138.94
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,146.71,88.48
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,93.02,49.46
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,43.08,22.02
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,21.57,10.92
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,10.23,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,8.65,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,16.18,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,28.04,18.15
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,58.62,34.66
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,99.88,62.84
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,148.09,100.39
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,195.36,139.48
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,252.15,187.1
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,293.83,224.35
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,336.4,260.94
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,431.65,334.92
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,537.83,416.23
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,589.71,456.53
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,643.11,496.93
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,693.41,532.98
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,742.32,566.96
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,784.96,596.26
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,825.02,622.33
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,858.86,643.39
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,889.43,662.11
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,915.64,678.88
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,938.37,693.35
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,948.91,698.36
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,954.87,700.5
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,961.8,704.53
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,965.09,706.26
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,896.3,656.71
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,796.21,582.6
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,796.02,583.01
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,793.13,580.96
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,727.29,534.16
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,652.8,481.43
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,661.31,489.35
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,677.65,501.71
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,678.94,503.83
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,677.05,503.42
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,635.03,474.65
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,590.91,443.96
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,558.44,420.36
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,518.76,390.47
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,479.79,360.17
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,437.65,326.15
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,375.58,276.68
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,316.6,228.45
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,254.71,178.2
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,197.43,131.43
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,139.28,86.27
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,89.8,51.48
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,44.12,25.45
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.14,11.48
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,7.87,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,14.98,0.0
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,29.92,19.89
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,57.66,37.08
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,96.78,64.98
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,141.93,100.22
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,186.6,136.06
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,238.47,178.82
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,240.06,186.81
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,221.3,175.23
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,312.47,246.94
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,422.3,332.85
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,438.44,345.32
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,457.76,359.44
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,524.49,410.4
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,586.08,456.78
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,540.77,419.19
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,483.32,372.13
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,539.68,414.19
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,612.11,466.85
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,639.91,486.31
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,666.97,505.2
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,705.43,532.42
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,755.92,567.43
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,662.52,497.36
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,563.2,422.57
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,594.52,445.23
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,624.52,466.12
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,544.28,407.01
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,449.26,336.87
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,469.33,352.66
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,502.27,377.16
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,428.81,323.21
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,371.49,280.72
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,571.99,435.46
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,712.41,539.96
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,618.36,470.53
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,528.07,403.85
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,528.92,405.55
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,521.44,399.22
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,465.25,355.57
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,410.08,311.71
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,351.54,263.81
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,295.92,217.48
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,237.95,169.93
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,181.25,123.64
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,127.9,82.63
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,83.6,51.58
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,43.04,26.83
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,23.26,12.63
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,7.47,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,14.6,0.75
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,31.37,21.18
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,60.21,39.53
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,95.51,61.72
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,142.86,96.0
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,162.27,120.18
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,161.94,126.3
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,213.29,166.95
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,279.07,219.37
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,261.42,206.22
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,231.44,182.01
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,334.58,263.26
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,451.58,353.52
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,312.75,245.08
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,152.78,116.9
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,149.93,114.59
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,147.06,112.13
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,210.26,161.37
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,274.95,210.75
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,445.01,341.31
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,591.69,450.11
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,675.32,511.11
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,757.65,570.15
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,594.66,449.58
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,409.13,309.33
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,399.66,302.18
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,389.87,294.34
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,667.33,506.77
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,883.37,663.61
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,862.54,648.43
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,838.8,632.27
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,809.71,613.39
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,778.03,592.39
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,746.42,569.87
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,707.26,541.71
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,451.01,349.73
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,190.1,145.46
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,276.72,214.6
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,336.78,261.17
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,247.44,192.06
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,155.78,120.53
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,136.66,105.63
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,118.05,90.93
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,167.52,123.46
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,180.7,123.01
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,128.06,81.86
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,83.08,50.12
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,42.27,26.44
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,24.75,13.84
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,9.05,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,17.32,3.75
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,31.74,21.5
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,62.25,38.82
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,103.21,65.47
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,153.64,103.41
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,113.66,81.03
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,35.94,24.58
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,59.14,43.76
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,82.43,62.7
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,126.88,98.32
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,172.89,134.51
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,158.57,122.42
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,143.53,109.85
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,150.39,114.81
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,157.37,119.85
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,198.77,152.08
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,241.03,184.63
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,261.06,199.4
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,281.26,214.22
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,302.88,230.41
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,311.26,236.57
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,291.16,221.09
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,257.77,195.54
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,258.77,196.53
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,259.63,197.38
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,235.12,178.55
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,210.65,159.77
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,187.5,141.97
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,164.48,124.19
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,157.72,119.03
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,150.97,113.87
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,176.78,134.19
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,202.56,154.43
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,168.33,127.72
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,134.69,101.38
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,153.6,116.51
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,172.33,131.49
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,295.62,229.34
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,395.56,305.88
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,248.55,192.3
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,116.83,89.15
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,127.6,97.96
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,139.21,107.03
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,167.28,124.33
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,170.6,119.32
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,118.94,79.88
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,79.44,52.26
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,43.82,29.08
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,24.59,13.83
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,12.98,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,8.65,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,16.78,4.6
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,34.44,23.49
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,62.97,41.6
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,100.07,66.53
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,148.57,102.79
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,108.6,77.96
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,43.65,30.63
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,72.26,53.97
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,101.07,77.02
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,212.2,164.66
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,326.11,252.73
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,370.05,285.76
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,425.53,326.96
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,427.39,326.88
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,435.12,330.95
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,593.51,449.99
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,750.81,563.22
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,781.99,582.46
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,816.89,604.34
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,842.42,619.97
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,865.04,632.84
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,885.19,642.52
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,902.27,649.9
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,910.35,653.45
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,914.99,654.86
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,823.94,589.35
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,709.6,506.91
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,632.86,454.25
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,542.76,391.42
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,719.27,518.05
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,837.42,597.94
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,809.29,578.81
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,787.43,564.51
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,609.68,441.43
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,426.86,311.04
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,318.72,235.22
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,219.16,162.53
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,406.07,303.09
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,522.6,383.21
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,428.24,313.71
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,343.32,252.23
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,265.19,194.42
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,200.8,146.9
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,207.26,144.72
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,183.12,116.08
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,128.26,74.94
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,80.64,43.71
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,37.1,25.52
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,24.5,13.67
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,11.8,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,9.83,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,18.85,7.22
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,32.62,22.65
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,61.65,38.76
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,102.76,65.27
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,152.65,102.92
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,127.76,93.29
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,62.94,47.71
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,65.71,49.79
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,68.46,51.78
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,90.27,69.49
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,112.28,87.1
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,103.76,79.69
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,95.22,72.36
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,98.46,74.64
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,101.71,76.91
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,59.89,42.98
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,18.5,9.38
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,22.77,12.79
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,27.05,16.18
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,151.04,114.92
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,279.61,214.02
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,284.27,217.11
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,288.82,220.47
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,184.68,140.43
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,82.75,60.41
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,190.86,145.33
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,301.48,229.59
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,295.27,224.72
