Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,495.85,372.88
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,441.03,329.28
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,386.41,284.62
2016,4,22,16,45,774.5,84.0,2.05,23.0,461.5,329.6,236.9
2016,4,22,17,0,746.0,80.0,1.9,23.0,405.0,274.36,189.92
2016,4,22,17,15,704.5,74.5,1.75,22.5,347.0,216.97,142.39
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,160.36,97.2
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.5,107.03,59.54
2016,4,22,18,0,543.0,54.0,1.3,21.0,176.0,60.18,34.58
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.5,36.03,25.55
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,27.91,17.91
2016,4,22,18,45,170.5,17.0,1.3,18.0,36.5,13.73,1.47
2016,4,22,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.33,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,27.06,17.45
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,35.59,25.64
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,55.2,33.74
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,101.44,57.1
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,154.66,93.95
2016,4,23,7,45,703.5,75.0,0.45,18.5,343.5,208.53,136.63
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,268.49,185.73
2016,4,23,8,15,774.0,85.5,0.65,19.5,459.0,324.38,232.95
2016,4,23,8,30,804.0,90.0,0.9,20.0,516.0,382.04,281.08
2016,4,23,8,45,824.5,94.0,1.15,21.0,569.5,436.7,325.56
2016,4,23,9,0,845.0,98.0,1.4,22.0,623.0,491.48,368.84
2016,4,23,9,15,860.5,100.5,1.45,22.0,672.5,540.19,407.09
2016,4,23,9,30,876.0,103.0,1.5,22.0,722.0,589.14,444.48
2016,4,23,9,45,886.5,106.0,1.55,22.5,765.0,634.25,477.26
2016,4,23,10,0,897.0,109.0,1.6,23.0,808.0,677.44,507.78
2016,4,23,10,15,739.5,204.0,1.6,23.0,798.0,694.43,517.27
2016,4,23,10,30,582.0,299.0,1.6,23.0,788.0,684.78,508.12
2016,4,23,10,45,752.5,208.5,1.6,23.5,864.0,755.52,558.54
2016,4,23,11,0,923.0,118.0,1.6,24.0,940.0,811.78,597.81
2016,4,23,11,15,927.0,119.5,1.6,24.0,961.5,835.38,612.24
2016,4,23,11,30,931.0,121.0,1.6,24.0,983.0,855.67,624.82
2016,4,23,11,45,933.0,121.5,1.6,24.5,996.0,870.1,632.41
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,881.05,637.84
2016,4,23,12,15,935.5,122.5,1.6,25.0,1013.0,887.26,641.56
2016,4,23,12,30,936.0,123.0,1.6,25.0,1017.0,889.97,643.18
2016,4,23,12,45,933.0,124.0,1.65,25.0,1012.0,886.7,641.67
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,879.96,638.06
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,868.53,631.5
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,853.66,622.78
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,833.41,611.03
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,809.91,597.05
2016,4,23,14,15,907.0,120.5,2.1,25.0,908.5,781.37,578.82
2016,4,23,14,30,900.0,119.0,2.2,25.0,879.0,749.91,557.95
2016,4,23,14,45,891.0,117.0,2.35,25.0,842.5,713.93,533.73
2016,4,23,15,0,882.0,115.0,2.5,25.0,806.0,675.5,507.08
2016,4,23,15,15,869.5,112.5,2.55,24.5,762.5,632.31,476.73
2016,4,23,15,30,857.0,110.0,2.6,24.0,719.0,587.37,444.18
2016,4,23,15,45,839.0,107.0,2.65,24.0,669.5,540.01,407.95
2016,4,23,16,0,821.0,104.0,2.7,24.0,620.0,488.78,367.87
2016,4,23,16,15,798.5,100.5,2.6,23.5,567.0,434.8,324.97
2016,4,23,16,30,776.0,97.0,2.5,23.0,514.0,381.17,281.14
2016,4,23,16,45,743.0,93.0,2.45,23.0,457.0,324.41,233.73
2016,4,23,17,0,710.0,89.0,2.4,23.0,400.0,267.24,185.58
2016,4,23,17,15,667.5,83.0,2.15,22.0,342.5,211.05,139.39
2016,4,23,17,30,625.0,77.0,1.9,21.0,285.0,158.7,97.97
2016,4,23,17,45,556.0,69.5,1.7,20.5,228.5,106.9,61.9
2016,4,23,18,0,487.0,62.0,1.5,20.0,172.0,62.7,38.77
2016,4,23,18,15,389.5,50.0,1.5,19.5,122.0,40.44,29.43
2016,4,23,18,30,292.0,38.0,1.5,19.0,72.0,30.97,20.53
2016,4,23,18,45,146.0,19.0,1.5,18.5,36.0,14.56,2.56
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,10.0,1.65,15.0,10.0,7.59,0.0
2016,4,24,6,30,0.0,20.0,1.9,15.0,20.0,15.23,7.39
2016,4,24,6,45,0.0,37.0,2.15,15.5,37.0,28.28,19.27
2016,4,24,7,0,0.0,54.0,2.4,16.0,54.0,41.03,29.26
2016,4,24,7,15,0.0,73.5,2.5,16.5,73.5,55.59,41.65
2016,4,24,7,30,0.0,93.0,2.6,17.0,93.0,70.37,53.98
2016,4,24,7,45,0.0,113.0,2.75,17.5,113.0,85.7,66.51
2016,4,24,8,0,0.0,133.0,2.9,18.0,133.0,101.19,78.95
2016,4,24,8,15,7.5,160.5,3.05,18.0,164.5,124.78,97.81
2016,4,24,8,30,15.0,188.0,3.2,18.0,196.0,149.42,117.39
2016,4,24,8,45,8.0,174.0,3.35,18.5,178.5,137.18,107.01
2016,4,24,9,0,1.0,160.0,3.5,19.0,161.0,123.89,95.81
2016,4,24,9,15,1.0,157.0,3.55,19.5,158.0,121.86,93.72
2016,4,24,9,30,1.0,154.0,3.6,20.0,155.0,119.77,91.6
2016,4,24,9,45,27.5,250.0,3.7,20.5,271.5,217.34,168.68
2016,4,24,10,0,54.0,346.0,3.8,21.0,388.0,314.71,243.34
2016,4,24,10,15,39.5,335.0,3.8,21.0,367.0,298.94,230.48
2016,4,24,10,30,25.0,324.0,3.8,21.0,346.0,272.53,209.72
2016,4,24,10,45,59.0,382.0,3.85,21.5,434.5,356.8,273.81
2016,4,24,11,0,93.0,440.0,3.9,22.0,523.0,433.98,330.93
2016,4,24,11,15,86.0,446.5,3.85,22.0,525.0,437.09,332.46
2016,4,24,11,30,79.0,453.0,3.8,22.0,527.0,439.5,333.76
2016,4,24,11,45,59.0,433.0,3.8,22.5,489.0,408.03,309.33
2016,4,24,12,0,39.0,413.0,3.8,23.0,451.0,375.67,284.3
2016,4,24,12,15,25.0,314.0,3.75,23.0,339.0,280.42,212.88
2016,4,24,12,30,11.0,215.0,3.7,23.0,227.0,178.33,134.8
2016,4,24,12,45,13.0,246.5,3.65,23.0,260.0,205.19,155.68
2016,4,24,13,0,15.0,278.0,3.6,23.0,293.0,232.01,176.22
2016,4,24,13,15,27.5,341.5,3.5,23.0,367.5,304.71,231.56
2016,4,24,13,30,40.0,405.0,3.4,23.0,442.0,367.6,278.57
2016,4,24,13,45,139.5,427.5,3.35,23.0,553.0,474.32,359.35
2016,4,24,14,0,239.0,450.0,3.3,23.0,664.0,563.84,425.52
2016,4,24,14,15,286.0,422.5,3.25,23.0,671.0,577.76,436.03
2016,4,24,14,30,333.0,395.0,3.2,23.0,678.0,577.63,436.82
2016,4,24,14,45,264.5,390.0,3.2,23.0,608.5,514.53,390.4
2016,4,24,15,0,196.0,385.0,3.2,23.0,539.0,446.06,339.85
2016,4,24,15,15,286.5,344.0,3.15,23.0,555.5,465.45,355.49
2016,4,24,15,30,377.0,303.0,3.1,23.0,572.0,468.15,357.75
2016,4,24,15,45,269.5,297.5,3.05,23.0,483.0,389.21,298.03
2016,4,24,16,0,162.0,292.0,3.0,23.0,394.0,312.63,240.04
2016,4,24,16,15,98.0,251.5,2.95,23.0,311.5,238.46,183.45
2016,4,24,16,30,34.0,211.0,2.9,23.0,229.0,177.04,136.41
2016,4,24,16,45,306.0,165.5,2.85,23.0,302.0,231.72,173.14
2016,4,24,17,0,578.0,120.0,2.8,23.0,375.0,255.72,181.03
2016,4,24,17,15,533.5,111.0,2.6,22.5,320.5,203.92,138.77
2016,4,24,17,30,489.0,102.0,2.4,22.0,266.0,152.8,98.79
2016,4,24,17,45,433.0,88.5,2.2,21.5,213.5,105.65,65.67
2016,4,24,18,0,377.0,75.0,2.0,21.0,161.0,64.7,42.79
2016,4,24,18,15,288.5,59.0,1.95,20.5,114.0,43.98,32.36
2016,4,24,18,30,200.0,43.0,1.9,20.0,67.0,32.17,21.49
2016,4,24,18,45,100.0,21.5,1.9,19.5,33.5,16.25,4.13
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.55,3.11
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,30.86,20.44
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,41.76,30.58
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,59.74,39.84
2016,4,25,7,15,477.0,80.5,3.05,20.5,217.0,103.75,63.44
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,152.08,96.66
2016,4,25,7,45,389.5,134.5,3.4,21.5,276.5,186.07,131.02
2016,4,25,8,0,238.0,178.0,3.6,22.0,282.0,202.2,150.84
2016,4,25,8,15,149.5,201.5,3.7,22.5,269.5,205.15,156.5
2016,4,25,8,30,61.0,225.0,3.8,23.0,257.0,197.03,151.98
2016,4,25,8,45,66.0,250.5,3.95,23.5,289.0,223.6,172.41
2016,4,25,9,0,71.0,276.0,4.1,24.0,321.0,250.74,192.95
2016,4,25,9,15,114.0,308.0,4.1,24.5,386.5,309.54,237.45
2016,4,25,9,30,157.0,340.0,4.1,25.0,452.0,366.2,279.69
2016,4,25,9,45,194.0,360.0,4.2,25.5,506.5,413.1,314.24
2016,4,25,10,0,231.0,380.0,4.3,26.0,561.0,462.39,350.17
2016,4,25,10,15,258.5,393.5,4.3,26.0,605.5,511.19,385.74
2016,4,25,10,30,286.0,407.0,4.3,26.0,650.0,552.2,415.38
2016,4,25,10,45,548.0,289.0,4.3,26.5,772.5,665.37,499.92
2016,4,25,11,0,810.0,171.0,4.3,27.0,895.0,774.86,579.82
2016,4,25,11,15,815.0,172.0,4.3,27.0,915.0,797.03,594.69
2016,4,25,11,30,820.0,173.0,4.3,27.0,935.0,816.24,607.89
2016,4,25,11,45,847.5,157.0,4.3,27.5,954.0,835.91,620.43
2016,4,25,12,0,875.0,141.0,4.3,28.0,973.0,840.44,621.89
2016,4,25,12,15,637.0,286.0,4.2,28.0,893.5,793.81,585.17
2016,4,25,12,30,399.0,431.0,4.1,28.0,814.0,710.85,522.5
2016,4,25,12,45,633.5,288.0,4.1,28.0,892.5,792.61,584.68
2016,4,25,13,0,868.0,145.0,4.1,28.0,971.0,838.09,619.73
2016,4,25,13,15,865.0,144.0,4.05,28.0,958.0,826.92,611.89
2016,4,25,13,30,862.0,143.0,4.0,28.0,945.0,812.57,602.34
2016,4,25,13,45,524.5,300.0,3.95,28.0,785.5,685.47,508.36
2016,4,25,14,0,187.0,457.0,3.9,28.0,626.0,528.78,391.64
2016,4,25,14,15,508.5,299.0,3.85,28.0,735.0,645.45,481.34
2016,4,25,14,30,830.0,141.0,3.8,28.0,844.0,719.88,537.88
2016,4,25,14,45,814.0,141.5,3.75,28.5,807.0,682.8,509.61
2016,4,25,15,0,798.0,142.0,3.7,29.0,770.0,643.94,480.4
2016,4,25,15,15,784.0,139.0,3.6,28.5,728.0,601.77,450.15
2016,4,25,15,30,770.0,136.0,3.5,28.0,686.0,558.22,418.17
2016,4,25,15,45,747.5,134.0,3.45,28.0,638.0,509.84,381.18
2016,4,25,16,0,725.0,132.0,3.4,28.0,590.0,461.14,343.13
2016,4,25,16,15,700.0,127.0,3.25,27.5,538.5,409.06,302.23
2016,4,25,16,30,675.0,122.0,3.1,27.0,487.0,357.8,261.0
2016,4,25,16,45,641.5,116.0,3.0,27.0,432.5,304.2,217.01
2016,4,25,17,0,608.0,110.0,2.9,27.0,378.0,252.96,174.65
2016,4,25,17,15,563.0,101.5,2.8,26.5,323.0,200.06,132.28
2016,4,25,17,30,518.0,93.0,2.7,26.0,268.0,151.5,95.02
2016,4,25,17,45,451.5,83.0,2.65,25.5,215.0,101.55,60.95
2016,4,25,18,0,385.0,73.0,2.6,25.0,162.0,62.07,40.62
2016,4,25,18,15,295.5,58.0,2.75,24.5,114.5,43.34,31.27
2016,4,25,18,30,206.0,43.0,2.9,24.0,67.0,32.2,21.15
2016,4,25,18,45,103.0,21.5,3.1,23.5,33.5,16.27,4.51
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,33.0,16.74,4.72
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,32.79,22.03
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,46.54,34.57
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,65.44,45.65
2016,4,26,7,15,403.5,95.5,4.0,21.0,212.0,104.54,66.85
2016,4,26,7,30,467.0,109.0,4.1,21.0,265.0,150.67,98.81
2016,4,26,7,45,302.5,147.5,4.2,21.5,256.0,174.7,125.43
2016,4,26,8,0,138.0,186.0,4.3,22.0,247.0,178.97,135.75
2016,4,26,8,15,190.0,209.0,4.45,22.5,305.0,222.47,169.31
2016,4,26,8,30,242.0,232.0,4.6,23.0,363.0,275.9,210.8
2016,4,26,8,45,283.5,250.5,4.75,23.5,418.5,322.8,247.26
2016,4,26,9,0,325.0,269.0,4.9,24.0,474.0,373.24,286.16
2016,4,26,9,15,520.5,219.5,5.0,24.0,577.0,457.95,351.34
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,554.5,425.48
2016,4,26,9,45,728.5,175.5,5.2,24.5,721.5,597.85,458.04
2016,4,26,10,0,741.0,181.0,5.3,25.0,763.0,639.89,489.1
2016,4,26,10,15,752.0,184.5,5.35,25.0,798.5,677.67,517.35
2016,4,26,10,30,763.0,188.0,5.4,25.0,834.0,713.57,543.82
2016,4,26,10,45,764.5,194.5,5.5,25.5,860.5,743.1,564.34
2016,4,26,11,0,766.0,201.0,5.6,26.0,887.0,769.87,582.59
2016,4,26,11,15,771.0,203.0,5.6,26.0,907.0,785.36,593.75
2016,4,26,11,30,776.0,205.0,5.6,26.0,927.0,804.54,607.29
2016,4,26,11,45,529.0,342.0,5.65,26.5,837.5,739.97,555.12
2016,4,26,12,0,282.0,479.0,5.7,27.0,748.0,650.08,484.8
2016,4,26,12,15,222.0,490.0,5.65,27.0,702.0,601.87,449.35
2016,4,26,12,30,162.0,501.0,5.6,27.0,656.0,562.7,419.84
2016,4,26,12,45,223.5,489.5,5.55,27.0,703.5,602.68,450.03
2016,4,26,13,0,285.0,478.0,5.5,27.0,751.0,651.69,485.96
2016,4,26,13,15,233.0,480.0,5.45,27.0,701.0,597.32,446.08
2016,4,26,13,30,181.0,482.0,5.4,27.0,651.0,553.68,413.86
2016,4,26,13,45,122.0,451.5,5.4,27.5,564.5,478.2,357.77
2016,4,26,14,0,63.0,421.0,5.4,28.0,478.0,393.58,294.52
2016,4,26,14,15,163.5,418.5,5.35,27.5,559.0,471.86,355.03
2016,4,26,14,30,264.0,416.0,5.3,27.0,640.0,542.5,408.62
2016,4,26,14,45,144.0,356.0,5.25,27.0,477.5,393.98,298.21
2016,4,26,15,0,24.0,296.0,5.2,27.0,315.0,246.36,186.09
2016,4,26,15,15,111.5,319.0,5.05,27.0,400.0,330.27,251.1
2016,4,26,15,30,199.0,342.0,4.9,27.0,485.0,389.87,296.02
2016,4,26,15,45,260.5,307.0,4.75,27.0,480.5,388.81,294.88
2016,4,26,16,0,322.0,272.0,4.6,27.0,476.0,374.37,283.12
2016,4,26,16,15,197.5,252.0,4.35,26.5,374.0,283.5,214.75
2016,4,26,16,30,73.0,232.0,4.1,26.0,272.0,206.24,157.01
2016,4,26,16,45,36.5,163.5,3.95,26.0,183.5,137.8,104.21
2016,4,26,17,0,0.0,95.0,3.8,26.0,95.0,72.78,53.53
2016,4,26,17,15,136.5,122.5,3.65,25.5,169.0,122.3,88.33
2016,4,26,17,30,273.0,150.0,3.5,25.0,243.0,151.23,105.85
2016,4,26,17,45,223.5,126.0,3.4,24.5,193.0,110.08,76.63
2016,4,26,18,0,174.0,102.0,3.3,24.0,143.0,74.72,54.07
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.5,52.76,39.43
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,33.75,22.58
2016,4,26,18,45,32.5,23.0,3.2,22.5,27.0,17.5,5.82
2016,4,26,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,22.5,2.2,17.0,35.5,17.01,5.76
2016,4,27,6,30,215.0,45.0,2.4,17.0,71.0,33.67,23.18
2016,4,27,6,45,331.0,58.5,2.65,17.0,123.0,43.96,32.9
2016,4,27,7,0,447.0,72.0,2.9,17.0,175.0,59.95,41.4
2016,4,27,7,15,515.0,82.0,2.85,17.5,232.0,105.58,64.86
2016,4,27,7,30,583.0,92.0,2.8,18.0,289.0,155.9,99.11
2016,4,27,7,45,647.5,95.0,2.75,18.5,351.0,207.14,138.59
2016,4,27,8,0,712.0,98.0,2.7,19.0,413.0,264.66,185.47
2016,4,27,8,15,745.0,103.0,2.65,19.5,471.0,320.1,232.42
2016,4,27,8,30,778.0,108.0,2.6,20.0,529.0,379.64,282.02
2016,4,27,8,45,813.0,108.0,2.55,21.0,586.5,435.08,326.8
2016,4,27,9,0,848.0,108.0,2.5,22.0,644.0,492.0,371.3
2016,4,27,9,15,865.0,111.0,2.45,22.5,694.5,543.58,411.23
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,591.28,447.09
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,637.93,480.32
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,683.1,511.39
2016,4,27,10,15,925.0,117.0,2.4,25.5,873.5,722.48,538.47
2016,4,27,10,30,934.0,119.0,2.4,26.0,911.0,759.33,563.14
2016,4,27,10,45,941.5,120.0,2.4,26.5,941.5,791.52,584.11
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,820.72,602.66
2016,4,27,11,15,953.0,122.0,2.35,27.0,993.5,844.09,617.18
2016,4,27,11,30,957.0,123.0,2.3,27.0,1015.0,864.06,629.26
2016,4,27,11,45,962.5,121.0,2.3,27.5,1029.5,879.28,637.42
2016,4,27,12,0,968.0,119.0,2.3,28.0,1044.0,891.02,643.38
2016,4,27,12,15,968.5,119.0,2.3,28.0,1047.5,896.8,646.86
2016,4,27,12,30,969.0,119.0,2.3,28.0,1051.0,898.99,648.17
2016,4,27,12,45,968.5,118.5,2.3,28.0,1046.5,896.37,646.5
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,890.15,642.65
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.0,878.32,635.29
2016,4,27,13,30,962.0,117.0,2.3,28.0,1014.0,862.93,625.72
2016,4,27,13,45,957.0,115.5,2.3,28.0,992.0,841.65,612.36
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,816.98,596.82
2016,4,27,14,15,945.0,113.0,2.2,28.0,939.5,788.03,576.62
2016,4,27,14,30,938.0,112.0,2.1,28.0,909.0,756.05,554.16
2016,4,27,14,45,928.5,110.0,2.05,28.0,871.5,718.72,528.09
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,678.88,499.81
2016,4,27,15,15,906.5,106.0,1.85,28.0,789.5,634.99,467.55
2016,4,27,15,30,894.0,104.0,1.7,28.0,745.0,589.27,433.35
2016,4,27,15,45,877.0,101.5,1.55,28.0,695.0,539.27,395.37
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,489.32,356.5
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,434.38,313.34
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,379.62,269.28
2016,4,27,16,45,786.0,88.0,1.1,28.0,478.5,322.01,222.48
2016,4,27,17,0,755.0,84.0,1.0,28.0,421.0,266.21,176.73
2016,4,27,17,15,714.0,78.5,0.8,27.5,362.0,206.37,129.05
2016,4,27,17,30,673.0,73.0,0.6,27.0,303.0,152.81,88.5
2016,4,27,17,45,608.5,66.5,0.45,26.5,245.0,100.5,54.81
2016,4,27,18,0,544.0,60.0,0.3,26.0,187.0,55.15,35.18
2016,4,27,18,15,446.0,49.0,0.35,25.5,134.5,39.93,28.32
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,31.11,20.29
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,15.3,4.7
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,16.72,6.18
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.2,22.86
2016,4,28,6,45,359.5,56.5,2.4,18.0,126.5,42.8,31.79
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,59.68,46.73
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,102.21,61.53
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,151.66,94.82
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,201.69,133.8
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,255.99,178.57
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,309.12,223.6
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,364.16,269.82
2016,4,28,8,45,763.0,115.0,4.0,22.5,565.5,418.45,314.74
2016,4,28,9,0,787.0,119.0,4.1,23.0,618.0,471.29,357.51
2016,4,28,9,15,804.0,122.5,4.1,23.5,666.0,520.44,396.31
2016,4,28,9,30,821.0,126.0,4.1,24.0,714.0,568.9,433.47
2016,4,28,9,45,833.0,129.0,4.15,24.5,756.5,613.0,466.55
2016,4,28,10,0,845.0,132.0,4.2,25.0,799.0,655.46,497.59
2016,4,28,10,15,854.0,134.0,4.2,25.0,834.5,693.18,525.41
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,721.13,545.99
2016,4,28,10,45,866.5,139.5,4.25,25.5,897.5,750.32,565.98
2016,4,28,11,0,870.0,143.0,4.3,26.0,925.0,776.52,583.51
2016,4,28,11,15,873.5,144.5,4.25,26.0,945.5,798.08,598.39
2016,4,28,11,30,877.0,146.0,4.2,26.0,966.0,816.49,610.69
2016,4,28,11,45,869.0,153.5,4.2,26.5,975.0,827.17,616.34
2016,4,28,12,0,861.0,161.0,4.2,27.0,984.0,834.28,619.65
2016,4,28,12,15,860.5,161.0,4.15,27.0,986.5,838.5,622.13
2016,4,28,12,30,860.0,161.0,4.1,27.0,989.0,839.6,622.58
2016,4,28,12,45,843.5,170.0,4.1,27.0,979.5,846.61,627.4
2016,4,28,13,0,827.0,179.0,4.1,27.0,970.0,835.94,619.77
2016,4,28,13,15,822.0,178.5,4.05,27.0,956.0,823.49,611.08
2016,4,28,13,30,817.0,178.0,4.0,27.0,942.0,807.95,600.22
2016,4,28,13,45,781.5,195.0,3.95,27.5,912.5,780.39,579.29
2016,4,28,14,0,746.0,212.0,3.9,28.0,883.0,757.81,561.64
2016,4,28,14,15,377.0,201.5,3.85,27.5,540.5,460.27,348.42
2016,4,28,14,30,8.0,191.0,3.8,27.0,198.0,154.34,114.65
2016,4,28,14,45,17.5,249.5,3.8,27.0,264.0,206.15,155.06
2016,4,28,15,0,27.0,308.0,3.8,27.0,330.0,264.43,199.48
2016,4,28,15,15,21.0,275.0,3.75,26.5,291.5,226.08,170.89
2016,4,28,15,30,15.0,242.0,3.7,26.0,253.0,195.63,148.22
2016,4,28,15,45,7.5,145.0,3.65,26.0,150.5,115.68,86.34
2016,4,28,16,0,0.0,48.0,3.6,26.0,48.0,36.86,24.01
2016,4,28,16,15,8.0,120.0,3.5,26.0,124.5,95.58,71.02
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,152.21,115.85
2016,4,28,16,45,8.0,127.0,3.3,26.0,131.5,99.52,74.47
2016,4,28,17,0,0.0,62.0,3.2,26.0,62.0,47.53,33.1
2016,4,28,17,15,116.5,111.0,3.1,25.5,151.0,108.84,78.24
2016,4,28,17,30,233.0,160.0,3.0,25.0,240.0,150.2,106.71
2016,4,28,17,45,183.0,133.0,2.9,24.5,189.0,108.64,77.16
2016,4,28,18,0,133.0,106.0,2.8,24.0,138.0,74.93,58.72
2016,4,28,18,15,91.5,75.0,2.9,23.5,94.0,53.29,39.93
2016,4,28,18,30,50.0,44.0,3.0,23.0,50.0,32.54,21.67
2016,4,28,18,45,25.0,22.0,3.1,23.0,25.0,16.87,6.16
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,5.0,3.0,2.6,21.0,3.0,2.36,0.0
2016,4,29,6,15,52.0,25.0,2.8,21.0,31.0,19.02,8.08
2016,4,29,6,30,99.0,47.0,3.0,21.0,59.0,34.49,23.57
2016,4,29,6,45,150.5,73.0,3.25,21.5,102.5,52.38,39.54
2016,4,29,7,0,202.0,99.0,3.5,22.0,146.0,71.78,56.58
2016,4,29,7,15,253.5,120.5,3.8,22.5,196.5,106.54,73.84
2016,4,29,7,30,305.0,142.0,4.1,23.0,247.0,147.25,102.23
2016,4,29,7,45,153.5,142.0,4.4,23.5,195.0,138.09,100.96
2016,4,29,8,0,2.0,142.0,4.7,24.0,143.0,108.11,82.54
2016,4,29,8,15,74.0,192.5,4.85,24.0,233.0,169.91,129.77
2016,4,29,8,30,146.0,243.0,5.0,24.0,323.0,242.81,185.88
2016,4,29,8,45,148.0,269.5,5.15,24.5,357.0,273.95,210.04
2016,4,29,9,0,150.0,296.0,5.3,25.0,391.0,305.15,233.92
2016,4,29,9,15,87.5,284.5,5.3,25.0,341.5,268.34,205.8
2016,4,29,9,30,25.0,273.0,5.3,25.0,292.0,225.06,171.99
2016,4,29,9,45,102.0,331.5,5.35,25.5,412.0,324.46,248.15
2016,4,29,10,0,179.0,390.0,5.4,26.0,532.0,432.74,329.12
2016,4,29,10,15,200.5,407.5,5.45,26.0,573.5,469.45,356.15
2016,4,29,10,30,222.0,425.0,5.5,26.0,615.0,506.9,383.73
2016,4,29,10,45,243.0,437.0,5.55,26.5,650.5,539.96,407.18
2016,4,29,11,0,264.0,449.0,5.6,27.0,686.0,582.57,437.17
2016,4,29,11,15,132.5,292.0,5.55,27.0,411.5,349.61,265.08
2016,4,29,11,30,1.0,135.0,5.5,27.0,137.0,106.13,77.29
2016,4,29,11,45,4.5,156.5,5.45,27.5,161.5,125.96,92.65
2016,4,29,12,0,8.0,178.0,5.4,28.0,186.0,145.9,107.81
2016,4,29,12,15,11.0,218.0,5.35,28.0,229.0,180.22,134.02
2016,4,29,12,30,14.0,258.0,5.3,28.0,272.0,214.63,160.11
2016,4,29,12,45,30.5,346.0,5.3,28.0,376.0,309.52,231.56
2016,4,29,13,0,47.0,434.0,5.3,28.0,480.0,396.34,295.66
2016,4,29,13,15,135.5,457.0,5.2,28.0,585.0,495.86,369.83
2016,4,29,13,30,224.0,480.0,5.1,28.0,690.0,580.64,431.84
2016,4,29,13,45,124.5,412.5,5.05,28.0,529.0,443.9,331.72
2016,4,29,14,0,25.0,345.0,5.0,28.0,368.0,299.85,224.14
2016,4,29,14,15,73.5,385.0,4.8,28.0,448.5,366.02,274.55
2016,4,29,14,30,122.0,425.0,4.6,28.0,529.0,437.94,327.73
2016,4,29,14,45,209.5,398.5,4.4,28.0,568.0,467.65,350.45
2016,4,29,15,0,297.0,372.0,4.2,28.0,607.0,498.86,373.75
2016,4,29,15,15,338.5,339.0,3.95,27.5,593.0,482.52,362.46
2016,4,29,15,30,380.0,306.0,3.7,27.0,579.0,462.03,347.76
2016,4,29,15,45,297.5,299.5,3.5,27.0,504.5,396.47,298.57
2016,4,29,16,0,215.0,293.0,3.3,27.0,430.0,331.65,249.99
2016,4,29,16,15,175.0,285.5,3.05,26.5,391.0,296.3,223.64
2016,4,29,16,30,135.0,278.0,2.8,26.0,352.0,264.1,199.69
2016,4,29,16,45,151.5,234.0,2.6,26.0,309.0,226.18,169.71
2016,4,29,17,0,168.0,190.0,2.4,26.0,266.0,186.9,138.01
2016,4,29,17,15,118.0,174.5,2.3,25.5,224.5,153.46,113.49
2016,4,29,17,30,68.0,159.0,2.2,25.0,183.0,124.26,92.73
2016,4,29,17,45,51.0,127.5,2.1,25.0,144.0,94.65,70.19
2016,4,29,18,0,34.0,96.0,2.0,25.0,105.0,67.89,52.51
2016,4,29,18,15,17.0,65.5,2.05,24.5,70.0,47.49,34.87
2016,4,29,18,30,0.0,35.0,2.1,24.0,35.0,26.51,16.57
2016,4,29,18,45,0.0,18.0,2.15,24.0,18.0,13.72,4.17
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.79,0.0
2016,4,29,19,15,0.0,0.5,2.3,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,5.51,0.0
2016,4,30,6,15,110.5,28.0,3.95,13.5,42.0,21.09,10.46
2016,4,30,6,30,207.0,49.0,4.0,14.0,76.0,36.45,26.08
2016,4,30,6,45,304.5,64.5,4.05,14.5,126.0,47.9,36.8
2016,4,30,7,0,402.0,80.0,4.1,15.0,176.0,61.71,49.32
2016,4,30,7,15,466.5,91.5,4.1,15.5,231.5,102.28,65.17
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,153.33,100.28
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,201.64,137.42
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,255.26,181.09
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,307.63,225.61
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,362.19,271.61
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,414.45,314.59
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,468.01,357.48
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.0,517.78,396.77
2016,4,30,9,30,803.0,140.0,4.0,22.0,719.0,565.93,433.69
2016,4,30,9,45,521.0,262.0,3.85,22.5,646.5,533.88,408.54
2016,4,30,10,0,239.0,384.0,3.7,23.0,574.0,463.81,353.59
2016,4,30,10,15,550.5,264.0,3.55,23.5,727.0,597.47,454.64
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,728.83,550.55
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,751.62,564.78
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,779.8,582.78
2016,4,30,11,15,890.0,142.5,2.9,25.0,961.5,802.66,597.42
2016,4,30,11,30,895.0,144.0,2.7,25.0,983.0,822.37,609.44
2016,4,30,11,45,903.5,140.5,2.55,25.5,997.0,837.75,617.05
2016,4,30,12,0,912.0,137.0,2.4,26.0,1011.0,849.96,622.47
2016,4,30,12,15,912.5,137.0,2.3,26.0,1015.0,855.24,624.92
2016,4,30,12,30,913.0,137.0,2.2,26.0,1019.0,857.2,625.3
2016,4,30,12,45,913.5,135.5,2.1,26.5,1015.0,854.68,621.6
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,848.82,615.84
2016,4,30,13,15,911.5,133.5,2.0,27.0,998.0,837.99,609.06
2016,4,30,13,30,909.0,133.0,2.0,27.0,985.0,823.82,600.19
2016,4,30,13,45,905.0,131.0,2.0,27.0,964.0,803.98,587.47
2016,4,30,14,0,901.0,129.0,2.0,27.0,943.0,780.91,572.04
2016,4,30,14,15,894.5,127.5,2.0,27.0,914.0,753.34,553.33
2016,4,30,14,30,888.0,126.0,2.0,27.0,885.0,722.88,532.39
2016,4,30,14,45,880.0,123.5,2.0,27.0,849.0,687.9,507.97
2016,4,30,15,0,872.0,121.0,2.0,27.0,813.0,650.47,481.33
2016,4,30,15,15,860.0,118.5,1.95,26.5,770.0,608.46,451.49
2016,4,30,15,30,848.0,116.0,1.9,26.0,727.0,567.57,421.56
2016,4,30,15,45,835.0,111.0,1.85,26.0,679.5,518.82,384.39
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,468.98,345.43
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,416.2,303.2
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,363.67,260.22
2016,4,30,16,45,753.0,93.5,1.55,26.0,471.0,308.67,214.87
2016,4,30,17,0,727.0,88.0,1.5,26.0,416.0,252.15,168.1
2016,4,30,17,15,687.0,82.5,1.35,25.0,358.5,197.23,124.31
2016,4,30,17,30,647.0,77.0,1.2,24.0,301.0,145.82,85.7
2016,4,30,17,45,590.5,69.0,1.1,23.5,245.0,95.09,53.41
2016,4,30,18,0,534.0,61.0,1.0,23.0,189.0,50.43,37.97
2016,4,30,18,15,440.5,50.5,1.0,22.0,137.5,41.0,29.74
2016,4,30,18,30,347.0,40.0,1.0,21.0,86.0,32.66,22.09
2016,4,30,18,45,201.5,25.0,1.05,20.5,48.5,20.32,9.42
2016,4,30,19,0,56.0,10.0,1.1,20.0,11.0,7.87,0.0
2016,4,30,19,15,28.0,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,7.87,0.0
2016,5,1,6,15,153.5,28.0,3.45,15.5,46.5,21.17,10.78
2016,5,1,6,30,273.0,46.0,3.6,16.0,82.0,34.73,24.42
2016,5,1,6,45,360.5,59.0,3.8,16.5,131.5,44.57,33.6
2016,5,1,7,0,448.0,72.0,4.0,17.0,181.0,58.57,46.18
2016,5,1,7,15,224.0,67.5,4.05,17.5,122.0,66.54,43.13
2016,5,1,7,30,0.0,63.0,4.1,18.0,63.0,48.29,35.18
2016,5,1,7,45,0.0,86.5,4.2,18.5,86.5,66.15,49.93
2016,5,1,8,0,0.0,110.0,4.3,19.0,110.0,83.95,64.36
2016,5,1,8,15,2.5,140.5,4.35,19.5,142.0,107.88,83.52
2016,5,1,8,30,5.0,171.0,4.4,20.0,174.0,132.32,102.82
2016,5,1,8,45,16.5,209.0,4.5,20.5,220.0,166.52,129.57
2016,5,1,9,0,28.0,247.0,4.6,21.0,266.0,205.93,160.18
2016,5,1,9,15,89.0,296.5,4.6,21.0,360.5,277.32,215.71
2016,5,1,9,30,150.0,346.0,4.6,21.0,455.0,360.96,280.05
2016,5,1,9,45,88.0,325.0,4.65,21.5,390.0,309.8,239.74
2016,5,1,10,0,26.0,304.0,4.7,22.0,325.0,259.41,199.67
2016,5,1,10,15,19.0,271.5,4.7,22.0,287.0,224.01,172.04
2016,5,1,10,30,12.0,239.0,4.7,22.0,249.0,194.61,148.92
2016,5,1,10,45,13.5,245.0,4.7,22.5,257.0,201.05,153.52
2016,5,1,11,0,15.0,251.0,4.7,23.0,265.0,207.53,158.09
2016,5,1,11,15,24.5,322.0,4.7,23.0,345.0,280.88,214.31
2016,5,1,11,30,34.0,393.0,4.7,23.0,425.0,348.26,265.0
2016,5,1,11,45,47.5,424.0,4.75,23.0,469.5,385.91,293.17
2016,5,1,12,0,61.0,455.0,4.8,23.0,514.0,423.71,321.34
2016,5,1,12,15,226.5,446.0,4.8,23.0,665.0,560.45,425.48
2016,5,1,12,30,392.0,437.0,4.8,23.0,816.0,695.87,525.28
2016,5,1,12,45,215.0,426.0,4.85,23.5,634.0,534.5,404.86
2016,5,1,13,0,38.0,415.0,4.9,24.0,452.0,371.75,280.85
2016,5,1,13,15,44.5,422.0,4.95,23.5,464.5,381.78,289.61
2016,5,1,13,30,51.0,429.0,5.0,23.0,477.0,391.29,297.59
2016,5,1,13,45,64.0,432.5,5.05,23.0,491.5,402.19,306.25
2016,5,1,14,0,77.0,436.0,5.1,23.0,506.0,412.18,314.22
2016,5,1,14,15,158.5,429.5,5.1,23.0,567.0,470.46,359.4
2016,5,1,14,30,240.0,423.0,5.1,23.0,628.0,513.97,392.89
2016,5,1,14,45,470.5,312.5,5.1,23.0,694.0,580.76,445.43
2016,5,1,15,0,701.0,202.0,5.1,23.0,760.0,617.43,474.26
2016,5,1,15,15,685.0,197.0,5.05,22.5,718.0,575.64,442.84
2016,5,1,15,30,669.0,192.0,5.0,22.0,676.0,532.92,410.33
2016,5,1,15,45,528.5,225.0,5.0,22.0,591.0,454.74,349.83
2016,5,1,16,0,388.0,258.0,5.0,22.0,506.0,384.38,295.36
2016,5,1,16,15,483.5,210.5,4.9,22.0,494.0,369.22,280.91
2016,5,1,16,30,579.0,163.0,4.8,22.0,482.0,337.74,251.93
2016,5,1,16,45,546.0,153.5,4.7,22.0,429.0,287.2,209.72
2016,5,1,17,0,513.0,144.0,4.6,22.0,376.0,239.14,169.64
2016,5,1,17,15,468.0,132.5,4.35,21.5,322.5,190.14,130.39
2016,5,1,17,30,423.0,121.0,4.1,21.0,269.0,145.53,96.65
2016,5,1,17,45,363.5,106.0,3.9,20.5,217.0,102.1,67.82
2016,5,1,18,0,304.0,91.0,3.7,20.0,165.0,65.65,51.71
2016,5,1,18,15,229.0,71.0,3.6,19.5,118.5,51.83,39.43
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,37.48,26.4
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,21.68,10.78
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,7.87,0.0
2016,5,2,6,15,156.0,27.5,5.1,13.0,46.0,20.83,10.94
2016,5,2,6,30,268.0,45.0,5.2,13.0,81.0,34.0,24.15
2016,5,2,6,45,351.0,58.0,5.3,13.0,129.0,43.8,33.44
2016,5,2,7,0,434.0,71.0,5.4,13.0,177.0,56.55,45.13
2016,5,2,7,15,217.0,37.5,5.45,13.0,90.5,43.84,24.83
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.04,0.0
2016,5,2,7,45,0.0,51.5,5.6,13.0,51.5,39.41,28.21
2016,5,2,8,0,0.0,99.0,5.7,13.0,99.0,75.75,58.99
2016,5,2,8,15,49.0,170.5,5.7,13.0,198.0,145.29,115.65
2016,5,2,8,30,98.0,242.0,5.7,13.0,297.0,219.58,175.85
2016,5,2,8,45,49.0,199.5,5.7,13.5,227.0,174.81,139.59
2016,5,2,9,0,0.0,157.0,5.7,14.0,157.0,120.81,95.16
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,104.92,81.8
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,88.85,68.32
2016,5,2,9,45,10.0,199.5,5.45,14.0,207.5,160.26,126.76
2016,5,2,10,0,20.0,284.0,5.4,14.0,300.0,233.11,185.32
2016,5,2,10,15,10.0,195.5,5.35,14.0,203.5,158.42,124.68
2016,5,2,10,30,0.0,107.0,5.3,14.0,107.0,83.01,62.93
2016,5,2,10,45,5.5,163.0,5.25,14.5,168.0,130.78,101.79
2016,5,2,11,0,11.0,219.0,5.2,15.0,229.0,179.18,140.52
2016,5,2,11,15,12.5,223.0,5.3,15.0,234.5,183.92,144.2
2016,5,2,11,30,14.0,227.0,5.4,15.0,240.0,188.67,147.95
2016,5,2,11,45,47.5,350.0,5.5,15.5,396.0,323.53,254.73
2016,5,2,12,0,81.0,473.0,5.6,16.0,552.0,453.84,354.72
2016,5,2,12,15,88.5,468.5,5.6,16.0,555.0,456.88,356.85
2016,5,2,12,30,96.0,464.0,5.6,16.0,558.0,459.35,358.94
2016,5,2,12,45,57.0,390.0,5.7,16.5,445.5,365.87,286.13
2016,5,2,13,0,18.0,316.0,5.8,17.0,333.0,263.49,205.48
2016,5,2,13,15,14.5,271.0,5.7,17.0,285.0,224.4,174.93
2016,5,2,13,30,11.0,226.0,5.6,17.0,237.0,185.54,144.25
2016,5,2,13,45,14.0,260.5,5.55,17.5,274.0,214.72,167.24
2016,5,2,14,0,17.0,295.0,5.5,18.0,311.0,243.69,189.81
2016,5,2,14,15,16.5,287.0,5.35,18.0,302.0,236.18,184.02
2016,5,2,14,30,16.0,279.0,5.2,18.0,293.0,228.65,178.27
2016,5,2,14,45,26.0,304.0,5.1,18.0,325.5,260.74,203.87
2016,5,2,15,0,36.0,329.0,5.0,18.0,358.0,284.92,223.09
2016,5,2,15,15,20.5,257.0,4.85,18.0,273.5,210.89,164.93
2016,5,2,15,30,5.0,185.0,4.7,18.0,189.0,145.59,113.05
