Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,16.5,216.0,4.6,18.0,227.0,174.45,136.6
2016,5,2,16,0,28.0,247.0,4.5,18.0,265.0,205.32,161.49
2016,5,2,16,15,30.5,230.5,4.35,17.5,249.0,190.77,150.31
2016,5,2,16,30,33.0,214.0,4.2,17.0,233.0,175.94,138.82
2016,5,2,16,45,17.0,178.5,4.05,17.0,188.0,140.05,110.24
2016,5,2,17,0,1.0,143.0,3.9,17.0,143.0,108.38,85.05
2016,5,2,17,15,0.5,123.5,3.6,16.5,123.5,93.15,72.88
2016,5,2,17,30,0.0,104.0,3.3,16.0,104.0,78.11,60.65
2016,5,2,17,45,215.5,89.0,3.05,16.0,141.5,79.44,55.05
2016,5,2,18,0,431.0,74.0,2.8,16.0,179.0,55.56,43.69
2016,5,2,18,15,345.0,60.5,2.4,15.5,130.5,45.47,34.55
2016,5,2,18,30,259.0,47.0,2.0,15.0,82.0,35.35,25.09
2016,5,2,18,45,129.5,29.0,1.7,14.5,46.5,21.81,11.44
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,8.65,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,37.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,74.0,13.0,2.4,10.0,15.0,10.23,0.0
2016,5,3,6,15,211.0,28.5,2.5,10.5,53.5,21.77,12.13
2016,5,3,6,30,348.0,44.0,2.6,11.0,92.0,35.82,26.04
2016,5,3,6,45,447.5,53.5,2.75,12.0,145.0,43.32,33.19
2016,5,3,7,0,547.0,63.0,2.9,13.0,198.0,50.9,40.11
2016,5,3,7,15,604.5,70.0,3.0,13.5,255.0,94.78,55.69
2016,5,3,7,30,662.0,77.0,3.1,14.0,312.0,145.25,88.65
2016,5,3,7,45,706.0,81.5,3.25,14.5,370.5,197.04,129.23
2016,5,3,8,0,750.0,86.0,3.4,15.0,429.0,255.63,178.41
2016,5,3,8,15,778.0,90.5,3.45,15.5,485.5,309.83,225.56
2016,5,3,8,30,806.0,95.0,3.5,16.0,542.0,365.51,273.67
2016,5,3,8,45,828.0,98.0,3.55,16.5,595.5,418.7,319.1
2016,5,3,9,0,850.0,101.0,3.6,17.0,649.0,472.11,363.55
2016,5,3,9,15,865.0,103.5,3.6,17.5,698.0,520.24,402.76
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,567.89,440.42
2016,5,3,9,45,892.0,108.5,3.6,18.5,790.0,612.5,474.71
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,655.27,506.69
2016,5,3,10,15,912.5,113.0,3.55,19.5,869.5,693.3,534.22
2016,5,3,10,30,921.0,115.0,3.5,20.0,906.0,728.82,559.23
2016,5,3,10,45,926.5,116.5,3.5,20.5,934.5,759.1,580.15
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,786.35,598.51
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,808.91,614.46
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,828.14,627.35
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,842.39,635.49
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,853.2,641.34
2016,5,3,12,15,946.5,120.0,3.45,22.0,1034.5,858.59,644.52
2016,5,3,12,30,947.0,120.0,3.4,22.0,1038.0,860.53,645.49
2016,5,3,12,45,946.0,120.0,3.4,22.5,1033.5,857.86,642.46
2016,5,3,13,0,945.0,120.0,3.4,23.0,1029.0,851.75,637.23
2016,5,3,13,15,942.0,119.0,3.4,23.0,1015.5,839.82,629.38
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,824.44,619.28
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,804.52,605.95
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,781.32,589.62
2016,5,3,14,15,923.0,114.5,3.35,23.0,929.5,752.76,569.11
2016,5,3,14,30,916.0,113.0,3.3,23.0,900.0,721.27,546.24
2016,5,3,14,45,907.0,111.5,3.3,23.0,863.0,685.73,520.29
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,647.75,492.04
2016,5,3,15,15,886.0,108.0,3.25,23.0,783.0,605.4,459.84
2016,5,3,15,30,874.0,106.0,3.2,23.0,740.0,561.25,425.57
2016,5,3,15,45,860.0,102.0,3.2,23.0,691.5,512.93,387.48
2016,5,3,16,0,846.0,98.0,3.2,23.0,643.0,463.87,347.79
2016,5,3,16,15,826.0,95.0,3.1,22.5,590.0,411.37,304.97
2016,5,3,16,30,806.0,92.0,3.0,22.0,537.0,358.93,261.11
2016,5,3,16,45,778.5,87.5,2.95,22.0,481.0,303.4,213.89
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,249.32,167.8
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,194.74,123.36
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,139.86,81.7
2016,5,3,17,45,616.5,66.0,2.0,19.5,253.0,88.88,50.12
2016,5,3,18,0,558.0,59.0,1.7,19.0,196.0,47.99,36.54
2016,5,3,18,15,469.0,49.5,1.6,18.0,144.0,40.36,29.76
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,32.76,22.69
2016,5,3,18,45,234.0,26.0,1.45,16.0,53.0,21.18,11.08
2016,5,3,19,0,88.0,12.0,1.4,15.0,14.0,9.44,0.0
2016,5,3,19,15,44.0,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,1.3,12.0,16.0,10.23,0.0
2016,5,4,6,15,212.5,28.5,1.65,12.5,55.0,21.79,12.24
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,35.78,25.83
2016,5,4,6,45,442.0,54.5,2.4,14.0,146.5,44.02,33.56
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,52.28,41.01
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,94.55,55.72
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,144.66,87.67
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,196.24,127.18
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,251.57,172.49
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,308.1,220.53
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,363.15,267.18
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,415.8,310.73
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,468.73,353.27
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,518.47,392.82
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,564.95,428.88
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,609.05,462.17
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,651.34,493.26
2016,5,4,10,15,903.0,119.0,3.4,24.0,869.5,689.25,521.3
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,724.7,547.04
2016,5,4,10,45,919.0,122.0,3.4,24.5,935.5,755.27,567.84
2016,5,4,11,0,926.0,123.0,3.4,25.0,965.0,782.92,586.19
2016,5,4,11,15,682.5,266.5,3.4,25.0,894.5,753.67,561.08
2016,5,4,11,30,439.0,410.0,3.4,25.0,824.0,695.12,515.68
2016,5,4,11,45,692.5,266.0,3.4,25.5,929.5,783.11,581.08
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,851.4,630.08
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,857.54,633.56
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,860.25,635.29
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.0,857.57,632.28
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,851.46,627.11
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,840.32,619.92
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,825.73,610.5
2016,5,4,13,45,938.0,119.5,3.4,27.0,987.5,805.78,597.16
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,782.5,581.05
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,754.6,561.52
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,723.7,539.59
2016,5,4,14,45,912.0,114.0,3.4,27.0,870.0,687.81,513.74
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,649.53,485.66
2016,5,4,15,15,890.0,110.5,3.35,26.5,790.0,606.7,454.47
2016,5,4,15,30,878.0,108.0,3.3,26.0,747.0,562.06,421.08
2016,5,4,15,45,863.0,105.5,3.25,26.0,698.0,514.41,383.74
2016,5,4,16,0,848.0,103.0,3.2,26.0,649.0,466.26,345.05
2016,5,4,16,15,827.5,99.5,3.0,25.5,596.0,413.12,302.13
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,360.08,258.28
2016,5,4,16,45,781.0,91.0,2.65,25.0,487.0,304.61,211.64
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,250.45,166.06
2016,5,4,17,15,716.0,81.0,2.25,24.0,373.0,192.27,119.57
2016,5,4,17,30,677.0,76.0,2.0,23.0,315.0,140.44,81.21
2016,5,4,17,45,622.0,68.5,1.75,22.5,258.5,89.33,50.28
2016,5,4,18,0,567.0,61.0,1.5,22.0,202.0,49.6,37.46
2016,5,4,18,15,475.0,51.5,1.45,21.0,149.0,41.97,30.77
2016,5,4,18,30,383.0,42.0,1.4,20.0,96.0,34.39,23.8
2016,5,4,18,45,234.5,27.5,1.35,19.0,56.0,22.41,12.05
2016,5,4,19,0,86.0,13.0,1.3,18.0,16.0,10.23,0.0
2016,5,4,19,15,43.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,11.8,0.0
2016,5,5,6,15,290.5,27.5,1.25,15.0,62.0,22.55,12.88
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,33.03,23.16
2016,5,5,6,45,525.0,48.5,1.6,17.0,158.0,39.97,29.62
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,46.97,35.86
2016,5,5,7,15,663.0,63.5,1.75,18.5,269.5,90.75,50.23
2016,5,5,7,30,716.0,70.0,1.7,19.0,327.0,146.6,85.78
2016,5,5,7,45,750.5,75.0,1.7,20.0,385.0,199.42,125.87
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,255.01,171.16
2016,5,5,8,15,810.0,84.0,1.7,21.5,499.0,309.47,217.09
2016,5,5,8,30,835.0,88.0,1.7,22.0,555.0,365.03,263.51
2016,5,5,8,45,850.5,92.5,1.75,23.0,607.0,418.12,306.77
2016,5,5,9,0,866.0,97.0,1.8,24.0,659.0,470.51,348.09
2016,5,5,9,15,879.5,99.5,1.8,24.5,706.5,519.0,385.75
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,566.26,421.28
2016,5,5,9,45,899.5,105.5,1.85,25.5,795.0,608.89,452.66
2016,5,5,10,0,906.0,109.0,1.9,26.0,836.0,649.25,481.55
2016,5,5,10,15,913.5,111.0,1.8,26.0,871.5,686.53,507.62
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,721.24,531.18
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,750.45,549.73
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,776.5,565.72
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,798.07,580.04
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,816.31,591.76
2016,5,5,11,45,705.0,273.5,1.65,27.5,944.5,795.65,572.49
2016,5,5,12,0,477.0,427.0,1.7,28.0,888.0,747.68,535.46
2016,5,5,12,15,462.5,432.5,1.75,28.0,881.0,743.72,533.4
2016,5,5,12,30,448.0,438.0,1.8,28.0,874.0,737.43,529.39
2016,5,5,12,45,393.0,450.0,1.85,28.0,831.5,697.16,502.25
2016,5,5,13,0,338.0,462.0,1.9,28.0,789.0,661.11,477.77
2016,5,5,13,15,422.0,430.5,1.95,28.0,833.5,701.62,507.14
2016,5,5,13,30,506.0,399.0,2.0,28.0,878.0,734.03,530.27
2016,5,5,13,45,710.0,258.0,2.05,28.0,913.0,762.77,553.82
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,764.02,559.0
2016,5,5,14,15,907.0,115.5,2.15,28.0,918.5,735.96,539.95
2016,5,5,14,30,900.0,114.0,2.2,28.0,889.0,705.03,518.78
2016,5,5,14,45,685.5,211.0,2.25,28.0,787.0,629.48,463.81
2016,5,5,15,0,471.0,308.0,2.3,28.0,685.0,549.12,405.46
2016,5,5,15,15,554.0,259.0,2.3,28.0,680.0,537.0,397.36
2016,5,5,15,30,637.0,210.0,2.3,28.0,675.0,519.82,384.3
2016,5,5,15,45,516.0,234.0,2.35,28.0,594.0,446.93,330.68
2016,5,5,16,0,395.0,258.0,2.4,28.0,513.0,380.55,281.76
2016,5,5,16,15,371.5,239.5,2.3,27.5,464.0,335.38,247.68
2016,5,5,16,30,348.0,221.0,2.2,27.0,415.0,291.77,214.13
2016,5,5,16,45,361.0,193.5,2.15,27.0,376.5,253.61,182.98
2016,5,5,17,0,374.0,166.0,2.1,27.0,338.0,216.36,152.06
2016,5,5,17,15,354.0,147.0,1.85,26.0,292.5,172.62,118.1
2016,5,5,17,30,334.0,128.0,1.6,25.0,247.0,133.41,89.07
2016,5,5,17,45,311.5,107.5,1.4,24.5,203.0,95.16,63.76
2016,5,5,18,0,289.0,87.0,1.2,24.0,159.0,62.76,48.38
2016,5,5,18,15,244.0,67.5,1.15,23.0,117.5,49.43,36.89
2016,5,5,18,30,199.0,48.0,1.1,22.0,76.0,35.7,24.71
2016,5,5,18,45,99.5,30.5,1.1,21.5,44.5,22.9,12.44
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.49,0.0
2016,5,6,6,15,262.0,29.0,1.3,14.5,61.0,23.65,13.97
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,35.2,25.19
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,43.13,32.55
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,51.04,39.6
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,91.74,52.96
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,142.42,84.42
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,194.19,123.59
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,252.12,170.62
2016,5,6,8,15,779.0,92.5,2.05,20.5,493.0,305.74,216.05
2016,5,6,8,30,806.0,97.0,2.3,21.0,549.0,360.73,262.51
2016,5,6,8,45,828.0,99.5,2.55,22.0,602.0,413.11,305.83
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,465.7,348.18
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,513.68,386.66
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,561.0,423.53
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,605.03,456.25
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,647.31,486.71
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,685.14,513.13
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,720.45,537.07
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,750.79,557.0
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,778.17,574.46
2016,5,6,11,15,940.5,116.0,2.2,26.0,989.5,800.27,588.76
2016,5,6,11,30,944.0,117.0,2.1,26.0,1010.0,819.01,600.31
2016,5,6,11,45,952.0,113.5,2.05,26.5,1024.5,834.2,608.24
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,846.03,613.99
2016,5,6,12,15,960.5,110.5,1.95,27.0,1042.5,851.82,617.06
2016,5,6,12,30,961.0,111.0,1.9,27.0,1046.0,854.13,618.0
2016,5,6,12,45,961.0,110.0,1.9,27.0,1041.5,851.39,616.24
2016,5,6,13,0,961.0,109.0,1.9,27.0,1037.0,845.15,612.35
2016,5,6,13,15,958.5,108.5,1.9,27.0,1024.0,833.86,605.28
2016,5,6,13,30,956.0,108.0,1.9,27.0,1011.0,819.06,596.03
2016,5,6,13,45,950.5,107.5,1.95,27.5,989.0,798.58,582.06
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,774.81,565.31
2016,5,6,14,15,939.0,106.0,2.05,27.5,937.5,747.1,547.86
2016,5,6,14,30,933.0,105.0,2.1,27.0,908.0,716.37,527.91
2016,5,6,14,45,921.0,105.0,2.2,27.0,870.5,679.84,502.64
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,641.03,475.1
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,598.79,444.36
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,554.69,411.35
2016,5,6,15,45,868.5,99.0,2.6,27.0,698.0,506.14,374.11
2016,5,6,16,0,851.0,97.0,2.7,27.0,649.0,456.75,335.12
2016,5,6,16,15,831.0,94.0,2.7,26.5,596.0,404.47,293.33
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,352.13,250.38
2016,5,6,16,45,783.0,87.0,2.7,25.5,487.0,297.05,204.77
2016,5,6,17,0,755.0,83.0,2.7,25.0,431.0,243.46,160.24
2016,5,6,17,15,717.5,78.0,2.45,24.0,373.5,189.24,116.99
2016,5,6,17,30,680.0,73.0,2.2,23.0,316.0,134.54,76.71
2016,5,6,17,45,625.5,66.5,1.95,22.5,259.5,84.5,47.47
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,48.83,36.81
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,41.23,30.15
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,33.63,23.2
2016,5,6,18,45,267.0,27.5,1.6,19.5,59.0,22.48,12.39
2016,5,6,19,0,132.0,14.0,1.6,19.0,19.0,11.02,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,5.9,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,11.52,0.0
2016,5,7,6,15,165.0,34.0,2.4,15.0,55.5,25.57,15.63
2016,5,7,6,30,268.0,53.0,2.5,15.0,93.0,39.64,29.07
2016,5,7,6,45,353.5,66.5,2.65,15.5,143.0,49.68,38.39
2016,5,7,7,0,439.0,80.0,2.8,16.0,193.0,59.68,47.4
2016,5,7,7,15,397.0,102.5,2.9,16.5,223.5,97.73,65.37
2016,5,7,7,30,355.0,125.0,3.0,17.0,254.0,135.39,92.91
2016,5,7,7,45,302.5,157.5,3.2,18.0,280.5,171.65,123.78
2016,5,7,8,0,250.0,190.0,3.4,19.0,307.0,202.98,151.53
2016,5,7,8,15,278.5,211.5,3.7,19.5,356.5,243.63,184.02
2016,5,7,8,30,307.0,233.0,4.0,20.0,406.0,286.91,218.61
2016,5,7,8,45,373.0,239.5,4.3,21.0,469.5,335.72,256.28
2016,5,7,9,0,439.0,246.0,4.6,22.0,533.0,395.22,302.09
2016,5,7,9,15,614.0,192.0,4.6,22.5,625.0,463.83,354.41
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,539.31,412.03
2016,5,7,9,45,798.0,143.0,4.65,23.5,757.5,581.19,444.01
2016,5,7,10,0,807.0,148.0,4.7,24.0,798.0,621.29,473.97
2016,5,7,10,15,816.0,150.5,4.65,24.0,832.5,657.32,500.96
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,691.14,525.82
2016,5,7,10,45,829.5,157.0,4.6,24.5,894.0,720.72,546.29
2016,5,7,11,0,834.0,161.0,4.6,25.0,921.0,747.5,564.38
2016,5,7,11,15,838.5,162.0,4.6,25.5,941.5,768.87,578.43
2016,5,7,11,30,843.0,163.0,4.6,26.0,962.0,787.22,590.17
2016,5,7,11,45,624.5,296.5,4.6,26.5,893.0,745.68,555.48
2016,5,7,12,0,406.0,430.0,4.6,27.0,824.0,684.03,506.86
2016,5,7,12,15,452.0,428.5,4.55,27.0,868.0,727.37,537.64
2016,5,7,12,30,498.0,427.0,4.5,27.0,912.0,763.15,562.46
2016,5,7,12,45,357.0,462.5,4.5,27.5,809.5,674.77,497.66
2016,5,7,13,0,216.0,498.0,4.5,28.0,707.0,583.57,430.55
2016,5,7,13,15,122.0,436.0,4.5,28.0,554.0,458.31,340.38
2016,5,7,13,30,28.0,374.0,4.5,28.0,401.0,324.57,241.51
2016,5,7,13,45,89.5,418.5,4.5,28.0,501.0,404.79,302.1
2016,5,7,14,0,151.0,463.0,4.5,28.0,601.0,490.12,364.64
2016,5,7,14,15,496.0,301.0,4.45,28.0,733.0,608.13,454.79
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,679.85,509.51
2016,5,7,14,45,636.5,231.0,4.4,28.0,767.5,609.24,455.61
2016,5,7,15,0,432.0,323.0,4.4,28.0,670.0,533.04,398.46
2016,5,7,15,15,216.0,225.0,4.25,27.5,398.5,309.43,234.11
2016,5,7,15,30,0.0,127.0,4.1,27.0,127.0,98.06,71.82
2016,5,7,15,45,361.5,133.5,4.0,27.0,368.5,288.89,218.86
2016,5,7,16,0,723.0,140.0,3.9,27.0,610.0,434.26,322.01
2016,5,7,16,15,700.0,135.0,3.9,26.5,559.5,384.52,281.62
2016,5,7,16,30,677.0,130.0,3.9,26.0,509.0,335.4,241.53
2016,5,7,16,45,655.0,120.5,3.9,25.5,456.5,283.89,199.0
2016,5,7,17,0,633.0,111.0,3.9,25.0,404.0,233.54,157.33
2016,5,7,17,15,592.5,103.5,4.05,24.5,349.5,183.08,117.43
2016,5,7,17,30,552.0,96.0,4.2,24.0,295.0,136.33,83.45
2016,5,7,17,45,509.5,84.0,4.35,23.5,242.5,90.04,55.5
2016,5,7,18,0,467.0,72.0,4.5,23.0,190.0,56.92,43.63
2016,5,7,18,15,384.5,60.0,4.4,22.5,141.0,45.49,33.6
2016,5,7,18,30,302.0,48.0,4.3,22.0,92.0,36.35,25.29
2016,5,7,18,45,151.0,33.0,4.25,21.5,55.0,24.78,14.2
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,13.39,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.38,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.76,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.51,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.27,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.03,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,5,8,7,45,0.0,50.5,5.2,20.5,50.5,38.65,26.64
2016,5,8,8,0,0.0,96.0,5.5,21.0,96.0,73.51,55.23
2016,5,8,8,15,0.0,109.0,5.4,21.0,109.0,83.49,63.15
2016,5,8,8,30,0.0,122.0,5.3,21.0,122.0,93.53,71.07
2016,5,8,8,45,0.0,70.5,5.2,21.5,70.5,54.22,38.75
2016,5,8,9,0,0.0,19.0,5.1,22.0,19.0,14.56,6.25
2016,5,8,9,15,0.0,25.5,4.95,22.0,25.5,19.58,10.31
2016,5,8,9,30,0.0,32.0,4.8,22.0,32.0,24.61,14.36
2016,5,8,9,45,2.5,99.5,4.65,22.0,101.5,78.34,57.62
2016,5,8,10,0,5.0,167.0,4.5,22.0,171.0,132.29,100.38
2016,5,8,10,15,5.0,163.0,4.4,22.0,167.5,129.56,97.98
2016,5,8,10,30,5.0,159.0,4.3,22.0,164.0,126.77,95.64
2016,5,8,10,45,4.5,154.5,4.25,22.5,158.5,123.22,92.52
2016,5,8,11,0,4.0,150.0,4.2,23.0,153.0,119.6,89.39
2016,5,8,11,15,5.5,159.0,4.15,23.0,163.5,127.96,95.89
2016,5,8,11,30,7.0,168.0,4.1,23.0,174.0,136.38,102.42
2016,5,8,11,45,3.5,126.0,4.1,23.0,129.0,100.96,74.55
2016,5,8,12,0,0.0,84.0,4.1,23.0,84.0,65.47,46.48
2016,5,8,12,15,0.0,61.5,4.0,23.0,61.5,47.92,32.57
2016,5,8,12,30,0.0,39.0,3.9,23.0,39.0,30.36,18.61
2016,5,8,12,45,8.0,168.0,3.8,23.5,176.0,137.64,103.21
2016,5,8,13,0,16.0,297.0,3.7,24.0,313.0,245.69,185.89
2016,5,8,13,15,89.0,392.5,3.6,23.5,477.0,386.73,293.38
2016,5,8,13,30,162.0,488.0,3.5,23.0,641.0,526.27,396.31
2016,5,8,13,45,89.5,393.0,3.4,23.0,477.5,383.21,290.36
2016,5,8,14,0,17.0,298.0,3.3,23.0,314.0,244.97,185.81
2016,5,8,14,15,14.5,266.5,3.3,23.0,280.0,217.67,165.44
2016,5,8,14,30,12.0,235.0,3.3,23.0,246.0,190.61,144.83
2016,5,8,14,45,16.0,260.5,3.3,23.0,274.0,212.24,161.82
2016,5,8,15,0,20.0,286.0,3.3,23.0,302.0,233.34,178.28
2016,5,8,15,15,25.5,288.0,3.7,22.5,307.5,241.31,185.21
2016,5,8,15,30,31.0,290.0,4.1,22.0,313.0,243.29,187.56
2016,5,8,15,45,15.5,203.5,4.5,22.0,215.0,163.66,125.71
2016,5,8,16,0,0.0,117.0,4.9,22.0,117.0,90.1,67.49
2016,5,8,16,15,19.5,170.0,5.45,21.5,181.0,137.32,105.69
2016,5,8,16,30,39.0,223.0,6.0,21.0,245.0,182.56,142.05
2016,5,8,16,45,61.0,208.5,6.55,21.0,238.5,173.8,134.54
2016,5,8,17,0,83.0,194.0,7.1,21.0,232.0,162.46,124.64
2016,5,8,17,15,75.0,169.5,6.95,20.5,201.0,136.81,104.38
2016,5,8,17,30,67.0,145.0,6.8,20.0,170.0,112.23,85.18
2016,5,8,17,45,57.5,121.0,6.65,20.0,139.5,89.07,67.45
2016,5,8,18,0,48.0,97.0,6.5,20.0,109.0,68.98,54.69
2016,5,8,18,15,32.0,73.5,6.0,19.5,81.0,53.04,40.61
2016,5,8,18,30,16.0,50.0,5.5,19.0,53.0,36.85,26.08
2016,5,8,18,45,8.0,29.5,5.05,19.0,31.0,22.19,12.4
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,6.84,0.0
2016,5,8,19,15,0.0,4.5,4.55,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,14.24,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,29.48,18.74
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,44.7,32.96
2016,5,9,6,45,258.5,83.0,5.25,19.5,139.5,60.01,46.74
2016,5,9,7,0,305.0,105.0,5.5,20.0,185.0,74.99,59.94
2016,5,9,7,15,226.5,127.0,5.75,20.5,194.0,102.23,73.42
2016,5,9,7,30,148.0,149.0,6.0,21.0,203.0,125.0,91.89
2016,5,9,7,45,313.5,159.0,6.25,21.5,298.5,172.74,122.87
2016,5,9,8,0,479.0,169.0,6.5,22.0,394.0,240.17,171.32
2016,5,9,8,15,303.5,211.0,6.5,22.5,360.0,248.2,185.41
2016,5,9,8,30,128.0,253.0,6.5,23.0,326.0,236.89,181.84
2016,5,9,8,45,372.0,226.0,6.5,23.5,464.5,322.48,244.92
2016,5,9,9,0,616.0,199.0,6.5,24.0,603.0,435.53,330.42
2016,5,9,9,15,376.5,276.0,6.45,24.5,528.5,402.89,308.17
2016,5,9,9,30,137.0,353.0,6.4,25.0,454.0,351.92,269.38
2016,5,9,9,45,345.5,320.5,6.35,25.5,595.0,456.65,349.1
2016,5,9,10,0,554.0,288.0,6.3,26.0,736.0,577.24,439.32
2016,5,9,10,15,533.0,315.0,6.15,26.0,761.5,606.47,460.34
2016,5,9,10,30,512.0,342.0,6.0,26.0,787.0,632.41,478.72
2016,5,9,10,45,646.0,272.5,5.9,26.5,852.0,686.38,518.77
2016,5,9,11,0,780.0,203.0,5.8,27.0,917.0,736.86,555.93
2016,5,9,11,15,785.5,204.5,5.65,27.0,937.0,758.13,570.57
2016,5,9,11,30,791.0,206.0,5.5,27.0,957.0,776.58,583.1
2016,5,9,11,45,833.5,179.0,5.4,27.5,979.5,797.87,597.31
2016,5,9,12,0,876.0,152.0,5.3,28.0,1002.0,803.77,600.98
2016,5,9,12,15,877.0,152.0,5.15,28.0,1006.0,808.89,603.85
2016,5,9,12,30,878.0,152.0,5.0,28.0,1010.0,810.95,604.53
2016,5,9,12,45,882.5,147.5,4.9,28.5,1007.0,809.43,601.81
2016,5,9,13,0,887.0,143.0,4.8,29.0,1004.0,804.74,596.9
2016,5,9,13,15,884.5,142.5,4.7,29.0,991.0,794.41,589.16
2016,5,9,13,30,882.0,142.0,4.6,29.0,978.0,780.88,579.18
2016,5,9,13,45,881.5,137.5,4.6,29.5,958.0,762.55,565.26
2016,5,9,14,0,881.0,133.0,4.6,30.0,938.0,740.93,548.97
2016,5,9,14,15,874.5,131.5,4.5,30.0,909.0,714.31,529.73
2016,5,9,14,30,868.0,130.0,4.4,30.0,880.0,684.91,508.3
2016,5,9,14,45,860.0,127.0,4.35,30.0,844.5,650.75,483.33
2016,5,9,15,0,852.0,124.0,4.3,30.0,809.0,614.21,456.19
2016,5,9,15,15,839.5,121.5,4.2,29.5,767.0,576.54,428.36
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,533.26,395.78
2016,5,9,15,45,810.5,116.0,4.05,29.0,677.5,486.34,359.04
2016,5,9,16,0,794.0,113.0,4.0,29.0,630.0,438.69,320.89
2016,5,9,16,15,773.0,109.0,3.85,28.5,579.0,388.06,280.21
2016,5,9,16,30,752.0,105.0,3.7,28.0,528.0,337.7,238.87
2016,5,9,16,45,723.0,100.5,3.6,28.0,473.5,282.31,193.05
2016,5,9,17,0,694.0,96.0,3.5,28.0,419.0,231.22,150.84
2016,5,9,17,15,655.5,90.0,3.2,27.5,363.5,179.38,110.2
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,130.9,75.74
2016,5,9,17,45,562.5,76.0,2.65,26.5,253.5,83.75,49.43
2016,5,9,18,0,508.0,68.0,2.4,26.0,199.0,54.19,40.75
2016,5,9,18,15,425.0,57.0,2.4,25.0,148.5,45.75,33.5
2016,5,9,18,30,342.0,46.0,2.4,24.0,98.0,37.25,25.89
2016,5,9,18,45,218.0,31.0,2.45,23.5,59.0,23.64,13.39
2016,5,9,19,0,94.0,16.0,2.5,23.0,20.0,12.18,0.0
2016,5,9,19,15,47.0,8.0,2.7,22.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,19.5,9.0,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,20.0,18.0,13.12,0.0
2016,5,10,6,15,108.5,40.0,2.55,20.5,55.0,29.53,18.77
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,45.84,33.7
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,57.16,43.91
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.21,53.6
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,98.71,64.77
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,141.83,90.93
2016,5,10,7,45,543.0,121.5,3.15,23.5,353.5,185.18,121.56
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,237.47,162.0
2016,5,10,8,15,633.5,132.0,3.15,24.5,463.0,286.35,201.98
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,337.23,243.55
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,385.4,282.63
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,434.74,321.83
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,480.69,357.79
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,526.23,392.48
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,567.45,423.21
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,607.3,452.18
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,642.62,478.23
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,675.85,502.37
2016,5,10,10,45,805.5,167.0,3.45,28.5,886.0,704.04,521.52
2016,5,10,11,0,808.0,172.0,3.5,29.0,912.0,729.41,538.36
2016,5,10,11,15,812.5,173.5,3.5,29.0,931.5,750.48,552.98
2016,5,10,11,30,817.0,175.0,3.5,29.0,951.0,768.62,565.45
2016,5,10,11,45,812.0,181.0,3.55,29.5,960.5,780.18,572.25
2016,5,10,12,0,807.0,187.0,3.6,30.0,970.0,788.46,576.78
2016,5,10,12,15,807.5,187.0,3.6,30.0,973.5,793.1,579.92
2016,5,10,12,30,808.0,187.0,3.6,30.0,977.0,794.76,581.02
2016,5,10,12,45,799.0,192.0,3.65,30.0,970.5,790.06,577.87
2016,5,10,13,0,790.0,197.0,3.7,30.0,964.0,782.44,572.74
2016,5,10,13,15,786.5,196.0,3.7,30.0,951.0,771.46,565.24
2016,5,10,13,30,783.0,195.0,3.7,30.0,938.0,757.53,555.68
2016,5,10,13,45,768.0,199.0,3.75,30.0,915.0,736.26,541.03
2016,5,10,14,0,753.0,203.0,3.8,30.0,892.0,718.15,528.28
2016,5,10,14,15,745.0,200.5,3.8,30.0,864.0,691.27,509.41
2016,5,10,14,30,737.0,198.0,3.8,30.0,836.0,662.05,488.68
2016,5,10,14,45,643.0,243.0,3.85,30.0,783.5,615.17,454.3
2016,5,10,15,0,549.0,288.0,3.9,30.0,731.0,568.97,420.29
2016,5,10,15,15,543.5,269.0,3.9,30.0,688.0,527.93,390.49
2016,5,10,15,30,538.0,250.0,3.9,30.0,645.0,485.67,359.16
2016,5,10,15,45,566.0,223.0,3.95,30.0,614.5,451.76,333.1
2016,5,10,16,0,594.0,196.0,4.0,30.0,584.0,417.58,305.78
2016,5,10,16,15,566.5,182.5,3.95,29.5,528.5,361.97,262.89
2016,5,10,16,30,539.0,169.0,3.9,29.0,473.0,311.48,223.11
2016,5,10,16,45,442.0,172.0,3.9,28.5,404.5,256.27,181.48
2016,5,10,17,0,345.0,175.0,3.9,28.0,336.0,207.77,145.92
2016,5,10,17,15,362.5,156.5,3.85,27.5,306.0,175.0,119.17
2016,5,10,17,30,380.0,138.0,3.8,27.0,276.0,140.54,92.99
2016,5,10,17,45,326.0,121.0,3.75,26.5,225.5,100.05,68.52
2016,5,10,18,0,272.0,104.0,3.7,26.0,175.0,73.95,57.54
2016,5,10,18,15,206.5,82.5,3.7,25.5,128.5,59.17,44.81
2016,5,10,18,30,141.0,61.0,3.7,25.0,82.0,44.16,31.59
2016,5,10,18,45,70.5,37.0,3.75,24.5,47.5,27.43,16.45
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.08,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,13.65,0.0
2016,5,11,6,15,104.0,38.5,2.7,19.5,55.0,28.55,18.14
2016,5,11,6,30,208.0,59.0,2.9,20.0,92.0,43.49,31.85
2016,5,11,6,45,271.0,78.0,3.1,20.5,139.0,56.75,43.76
2016,5,11,7,0,334.0,97.0,3.3,21.0,186.0,69.77,55.18
2016,5,11,7,15,388.5,112.0,3.5,21.5,238.5,99.68,67.18
2016,5,11,7,30,443.0,127.0,3.7,22.0,291.0,142.46,93.61
2016,5,11,7,45,475.0,141.5,3.95,22.5,343.5,186.84,126.36
2016,5,11,8,0,507.0,156.0,4.2,23.0,396.0,234.16,163.81
2016,5,11,8,15,539.5,166.0,4.25,23.5,449.0,280.99,201.8
2016,5,11,8,30,572.0,176.0,4.3,24.0,502.0,330.18,241.8
2016,5,11,8,45,586.0,189.0,4.4,24.5,549.5,376.81,279.87
2016,5,11,9,0,600.0,202.0,4.5,25.0,597.0,427.05,319.88
2016,5,11,9,15,619.5,209.0,4.5,25.5,643.0,471.32,354.37
2016,5,11,9,30,639.0,216.0,4.5,26.0,689.0,515.56,388.05
2016,5,11,9,45,642.5,228.5,4.55,26.5,727.0,554.91,417.45
2016,5,11,10,0,646.0,241.0,4.6,27.0,765.0,592.48,444.84
2016,5,11,10,15,658.0,246.0,4.5,27.5,799.5,627.66,469.54
2016,5,11,10,30,670.0,251.0,4.4,28.0,834.0,661.27,492.67
2016,5,11,10,45,674.0,257.5,4.35,28.5,860.0,688.83,511.16
2016,5,11,11,0,678.0,264.0,4.3,29.0,886.0,714.03,527.66
2016,5,11,11,15,684.0,267.0,4.2,29.0,906.0,735.49,542.28
2016,5,11,11,30,690.0,270.0,4.1,29.0,926.0,754.43,555.0
2016,5,11,11,45,493.0,376.0,4.0,29.5,848.0,700.62,512.9
2016,5,11,12,0,296.0,482.0,3.9,30.0,770.0,633.37,461.51
2016,5,11,12,15,167.0,453.0,3.8,30.0,616.0,505.78,370.67
2016,5,11,12,30,38.0,424.0,3.7,30.0,462.0,373.85,274.29
2016,5,11,12,45,56.5,448.5,3.6,30.0,504.5,407.93,299.47
2016,5,11,13,0,75.0,473.0,3.5,30.0,547.0,441.36,323.45
2016,5,11,13,15,59.5,446.5,3.4,30.0,504.5,406.59,298.26
2016,5,11,13,30,44.0,420.0,3.3,30.0,462.0,371.9,273.25
2016,5,11,13,45,156.5,436.0,3.2,30.0,580.0,472.72,347.58
2016,5,11,14,0,269.0,452.0,3.1,30.0,698.0,566.26,414.23
2016,5,11,14,15,244.0,441.5,3.05,30.0,659.5,525.54,385.07
2016,5,11,14,30,219.0,431.0,3.0,30.0,621.0,492.11,361.43
2016,5,11,14,45,280.5,397.5,2.95,30.0,630.5,501.12,368.64
2016,5,11,15,0,342.0,364.0,2.9,30.0,640.0,498.62,367.16
2016,5,11,15,15,286.0,355.5,2.9,30.0,578.0,445.88,329.02
2016,5,11,15,30,230.0,347.0,2.9,30.0,516.0,391.32,289.5
2016,5,11,15,45,286.5,311.0,2.9,30.0,508.0,382.19,282.46
2016,5,11,16,0,343.0,275.0,2.9,30.0,500.0,362.4,266.62
2016,5,11,16,15,233.5,263.0,2.9,29.5,411.0,289.99,213.91
2016,5,11,16,30,124.0,251.0,2.9,29.0,322.0,231.43,171.93
2016,5,11,16,45,316.5,201.0,2.9,28.5,356.0,239.59,172.26
2016,5,11,17,0,509.0,151.0,2.9,28.0,390.0,226.57,153.81
2016,5,11,17,15,467.0,139.0,2.8,27.5,336.5,179.53,118.07
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,136.49,88.01
2016,5,11,17,45,373.0,112.0,2.6,26.5,232.0,95.2,63.86
2016,5,11,18,0,321.0,97.0,2.5,26.0,181.0,69.67,53.9
2016,5,11,18,15,251.5,78.0,2.6,25.5,134.0,56.8,42.82
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,43.2,30.82
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,27.16,16.33
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,10.78,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.51,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.2,19.5,4.0,3.15,0.0
2016,5,12,6,0,0.0,8.0,1.3,20.0,8.0,6.07,0.0
2016,5,12,6,15,0.0,22.0,1.5,20.5,22.0,16.77,8.34
2016,5,12,6,30,0.0,36.0,1.7,21.0,36.0,27.52,18.07
2016,5,12,6,45,0.0,53.5,1.95,21.5,53.5,40.54,29.61
2016,5,12,7,0,0.0,71.0,2.2,22.0,71.0,53.31,40.75
2016,5,12,7,15,0.0,90.5,2.3,22.0,90.5,67.66,50.65
2016,5,12,7,30,0.0,110.0,2.4,22.0,110.0,82.33,62.58
2016,5,12,7,45,111.0,154.0,2.5,22.5,206.5,132.91,98.47
2016,5,12,8,0,222.0,198.0,2.6,23.0,303.0,196.59,144.65
2016,5,12,8,15,151.0,222.5,2.6,23.5,298.0,209.62,157.64
2016,5,12,8,30,80.0,247.0,2.6,24.0,293.0,212.5,161.8
2016,5,12,8,45,40.0,190.0,2.6,24.5,213.0,161.54,122.56
2016,5,12,9,0,0.0,133.0,2.6,25.0,133.0,102.29,76.16
2016,5,12,9,15,0.0,130.0,2.55,25.5,130.0,100.18,74.19
2016,5,12,9,30,0.0,127.0,2.5,26.0,127.0,98.03,72.15
2016,5,12,9,45,34.5,250.5,2.45,26.5,278.5,216.05,162.99
2016,5,12,10,0,69.0,374.0,2.4,27.0,430.0,335.19,251.14
2016,5,12,10,15,382.5,301.5,2.3,27.0,632.5,496.5,370.73
2016,5,12,10,30,696.0,229.0,2.2,27.0,835.0,658.48,486.34
2016,5,12,10,45,689.0,242.5,2.15,27.5,858.5,684.76,502.2
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,708.02,516.58
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,728.74,530.27
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,746.91,542.08
2016,5,12,11,45,560.5,346.5,2.0,28.0,885.0,726.02,525.36
2016,5,12,12,0,428.0,432.0,2.0,28.0,849.0,696.69,503.11
2016,5,12,12,15,387.0,447.5,2.0,28.0,825.5,675.75,488.6
2016,5,12,12,30,346.0,463.0,2.0,28.0,802.0,657.5,475.67
2016,5,12,12,45,247.0,482.5,2.0,28.5,724.0,596.36,431.66
2016,5,12,13,0,148.0,502.0,2.0,29.0,646.0,527.75,382.34
2016,5,12,13,15,209.5,488.0,2.05,29.0,689.0,560.23,406.65
2016,5,12,13,30,271.0,474.0,2.1,29.0,732.0,597.2,433.09
2016,5,12,13,45,358.5,430.0,2.15,29.0,763.5,619.0,449.69
2016,5,12,14,0,446.0,386.0,2.2,29.0,795.0,641.95,466.82
2016,5,12,14,15,558.5,312.5,2.2,28.5,808.5,648.43,473.82
2016,5,12,14,30,671.0,239.0,2.2,28.0,822.0,647.08,475.1
2016,5,12,14,45,635.0,249.5,2.25,28.0,782.5,610.48,449.02
2016,5,12,15,0,599.0,260.0,2.3,28.0,743.0,573.63,422.6
2016,5,12,15,15,429.5,301.0,2.25,28.0,638.5,486.27,359.33
2016,5,12,15,30,260.0,342.0,2.2,28.0,534.0,406.53,301.4
2016,5,12,15,45,305.0,308.0,2.2,28.0,519.0,387.17,287.03
2016,5,12,16,0,350.0,274.0,2.2,28.0,504.0,363.23,268.19
2016,5,12,16,15,305.0,258.0,2.15,27.5,447.0,314.85,232.18
2016,5,12,16,30,260.0,242.0,2.1,27.0,390.0,270.15,198.78
2016,5,12,16,45,209.0,221.0,2.05,27.0,332.0,222.29,162.79
2016,5,12,17,0,158.0,200.0,2.0,27.0,274.0,182.14,133.08
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,151.74,110.47
