Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,123.77,90.27
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,95.99,70.76
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,75.28,58.84
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,58.22,44.2
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,40.89,29.05
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,24.81,14.62
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,1.1,22.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,5.51,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,11.03,0.0
2016,5,13,6,15,55.0,41.0,2.6,19.0,49.0,30.21,19.72
2016,5,13,6,30,97.0,68.0,2.6,19.0,84.0,48.56,36.42
2016,5,13,6,45,149.0,95.0,2.65,19.5,130.0,66.6,52.52
2016,5,13,7,0,201.0,122.0,2.7,20.0,176.0,84.02,67.75
2016,5,13,7,15,248.5,144.0,2.7,20.5,226.5,111.26,80.99
2016,5,13,7,30,296.0,166.0,2.7,21.0,277.0,149.85,106.02
2016,5,13,7,45,340.5,181.5,2.75,21.5,329.0,188.72,133.8
2016,5,13,8,0,385.0,197.0,2.8,22.0,381.0,231.87,166.63
2016,5,13,8,15,417.5,210.5,2.75,22.5,431.5,274.44,200.23
2016,5,13,8,30,450.0,224.0,2.7,23.0,482.0,322.85,238.43
2016,5,13,8,45,483.5,231.5,2.7,23.5,531.5,366.92,273.04
2016,5,13,9,0,517.0,239.0,2.7,24.0,581.0,412.99,308.69
2016,5,13,9,15,538.0,247.5,2.6,24.5,626.0,455.7,341.12
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,498.71,372.94
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,538.05,401.37
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,578.65,429.93
2016,5,13,10,15,365.0,347.5,2.15,26.0,649.0,512.98,381.41
2016,5,13,10,30,127.0,433.0,2.0,26.0,545.0,432.97,321.25
2016,5,13,10,45,70.5,351.5,1.95,26.5,414.5,328.19,244.56
2016,5,13,11,0,14.0,270.0,1.9,27.0,284.0,220.23,163.61
2016,5,13,11,15,142.0,372.5,1.85,27.0,508.5,410.06,305.14
2016,5,13,11,30,270.0,475.0,1.8,27.0,733.0,596.4,435.63
2016,5,13,11,45,304.0,453.5,1.75,27.5,747.5,609.49,442.79
2016,5,13,12,0,338.0,432.0,1.7,28.0,762.0,621.64,450.54
2016,5,13,12,15,298.0,464.0,1.65,28.0,756.0,619.06,447.38
2016,5,13,12,30,258.0,496.0,1.6,28.0,750.0,614.56,443.03
2016,5,13,12,45,211.5,499.5,1.6,28.0,707.0,574.45,415.15
2016,5,13,13,0,165.0,503.0,1.6,28.0,664.0,540.19,391.2
2016,5,13,13,15,117.0,479.0,1.6,28.0,592.5,482.67,351.07
2016,5,13,13,30,69.0,455.0,1.6,28.0,521.0,417.45,305.07
2016,5,13,13,45,282.0,417.5,1.6,28.0,677.5,552.51,403.69
2016,5,13,14,0,495.0,380.0,1.6,28.0,834.0,669.44,484.89
2016,5,13,14,15,390.5,398.5,1.55,28.0,750.0,593.92,431.26
2016,5,13,14,30,286.0,417.0,1.5,28.0,666.0,528.12,385.06
2016,5,13,14,45,380.5,363.0,1.5,28.0,680.0,532.56,389.72
2016,5,13,15,0,475.0,309.0,1.5,28.0,694.0,535.94,392.44
2016,5,13,15,15,297.0,329.5,1.45,28.0,566.0,429.17,315.91
2016,5,13,15,30,119.0,350.0,1.4,28.0,438.0,335.92,248.75
2016,5,13,15,45,116.0,325.5,1.4,28.0,407.0,308.17,229.0
2016,5,13,16,0,113.0,301.0,1.4,28.0,376.0,276.85,206.0
2016,5,13,16,15,68.5,256.0,1.3,27.5,300.5,219.89,164.34
2016,5,13,16,30,24.0,211.0,1.2,27.0,225.0,166.65,125.22
2016,5,13,16,45,183.5,194.0,1.2,27.0,282.0,196.05,143.16
2016,5,13,17,0,343.0,177.0,1.2,27.0,339.0,205.65,143.65
2016,5,13,17,15,297.5,165.5,1.05,26.5,293.5,168.03,116.01
2016,5,13,17,30,252.0,154.0,0.9,26.0,248.0,134.75,93.46
2016,5,13,17,45,221.0,131.5,0.8,25.5,203.5,99.73,71.28
2016,5,13,18,0,190.0,109.0,0.7,25.0,159.0,76.13,59.51
2016,5,13,18,15,145.0,85.5,0.75,24.5,118.5,60.98,46.55
2016,5,13,18,30,100.0,62.0,0.8,24.0,78.0,44.84,32.41
2016,5,13,18,45,50.0,38.5,0.85,24.0,46.5,28.46,17.64
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,14.43,1.69
2016,5,14,6,15,59.0,40.5,1.45,20.0,50.0,29.98,19.51
2016,5,14,6,30,118.0,62.0,1.5,20.0,81.0,45.24,33.45
2016,5,14,6,45,155.5,84.0,1.55,20.5,120.0,59.85,46.49
2016,5,14,7,0,193.0,106.0,1.6,21.0,159.0,74.46,59.21
2016,5,14,7,15,230.5,124.0,1.45,21.5,201.5,97.39,69.88
2016,5,14,7,30,268.0,142.0,1.3,22.0,244.0,130.49,90.94
2016,5,14,7,45,183.0,172.0,1.2,23.0,246.5,155.58,112.92
2016,5,14,8,0,98.0,202.0,1.1,24.0,249.0,170.03,127.22
2016,5,14,8,15,83.5,223.5,0.95,24.0,267.0,189.16,142.58
2016,5,14,8,30,69.0,245.0,0.8,24.0,285.0,206.73,156.35
2016,5,14,8,45,49.0,250.0,0.65,24.5,280.0,208.74,157.62
2016,5,14,9,0,29.0,255.0,0.5,25.0,275.0,208.35,156.8
2016,5,14,9,15,24.5,261.0,0.4,25.0,278.5,210.81,158.21
2016,5,14,9,30,20.0,267.0,0.3,25.0,282.0,214.99,160.82
2016,5,14,9,45,22.5,288.5,0.25,25.5,306.5,234.32,174.39
2016,5,14,10,0,25.0,310.0,0.2,26.0,331.0,253.86,187.83
2016,5,14,10,15,22.0,307.5,0.2,26.0,326.5,251.63,185.78
2016,5,14,10,30,19.0,305.0,0.2,26.0,322.0,249.03,183.62
2016,5,14,10,45,23.0,331.5,0.25,26.0,352.5,273.45,201.36
2016,5,14,11,0,27.0,358.0,0.3,26.0,383.0,305.27,224.1
2016,5,14,11,15,22.0,332.5,0.4,25.5,353.0,275.54,203.04
2016,5,14,11,30,17.0,307.0,0.5,25.0,323.0,252.56,186.98
2016,5,14,11,45,14.0,256.5,0.6,25.0,269.5,211.06,156.62
2016,5,14,12,0,11.0,206.0,0.7,25.0,216.0,169.37,125.65
2016,5,14,12,15,12.5,234.5,0.8,24.5,246.5,193.09,144.04
2016,5,14,12,30,14.0,263.0,0.9,24.0,277.0,216.76,162.11
2016,5,14,12,45,16.0,291.5,1.0,24.0,307.0,240.69,180.02
2016,5,14,13,0,18.0,320.0,1.1,24.0,337.0,264.46,197.75
2016,5,14,13,15,17.0,309.5,1.2,23.5,326.0,254.99,191.2
2016,5,14,13,30,16.0,299.0,1.3,23.0,315.0,245.45,184.7
2016,5,14,13,45,27.0,344.5,1.4,23.0,370.5,295.62,222.58
2016,5,14,14,0,38.0,390.0,1.5,23.0,426.0,338.27,254.27
2016,5,14,14,15,118.5,412.0,1.5,23.0,517.0,414.74,311.31
2016,5,14,14,30,199.0,434.0,1.5,23.0,608.0,477.97,357.28
2016,5,14,14,45,207.5,414.0,1.55,23.0,589.0,459.12,343.79
2016,5,14,15,0,216.0,394.0,1.6,23.0,570.0,439.0,329.71
2016,5,14,15,15,354.0,330.0,1.6,22.5,599.5,458.92,345.49
2016,5,14,15,30,492.0,266.0,1.6,22.0,629.0,467.36,351.42
2016,5,14,15,45,471.5,254.0,1.6,22.0,584.5,424.74,318.8
2016,5,14,16,0,451.0,242.0,1.6,22.0,540.0,382.62,286.26
2016,5,14,16,15,380.5,238.5,1.45,22.0,475.5,325.6,242.57
2016,5,14,16,30,310.0,235.0,1.3,22.0,411.0,278.78,206.84
2016,5,14,16,45,188.5,214.5,1.15,22.0,318.5,211.04,157.05
2016,5,14,17,0,67.0,194.0,1.0,22.0,226.0,157.03,118.93
2016,5,14,17,15,56.5,171.0,0.8,21.5,195.5,133.22,100.91
2016,5,14,17,30,46.0,148.0,0.6,21.0,165.0,110.7,83.92
2016,5,14,17,45,37.5,123.5,0.45,21.0,136.0,88.79,67.34
2016,5,14,18,0,29.0,99.0,0.3,21.0,107.0,70.36,55.54
2016,5,14,18,15,15.0,75.5,0.5,20.5,80.0,55.09,42.31
2016,5,14,18,30,1.0,52.0,0.7,20.0,53.0,38.47,27.57
2016,5,14,18,45,0.5,31.5,0.9,20.0,32.0,23.74,14.15
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,1.5,2.85,15.0,1.5,1.18,0.0
2016,5,15,6,0,0.0,3.0,3.0,15.0,3.0,2.27,0.0
2016,5,15,6,15,0.0,9.5,3.05,15.0,9.5,7.2,0.51
2016,5,15,6,30,0.0,16.0,3.1,15.0,16.0,12.15,5.08
2016,5,15,6,45,0.0,23.5,3.15,15.0,23.5,17.88,10.32
2016,5,15,7,0,0.0,31.0,3.2,15.0,31.0,23.63,15.52
2016,5,15,7,15,0.0,39.5,3.25,15.0,39.5,30.16,20.21
2016,5,15,7,30,0.0,48.0,3.3,15.0,48.0,36.71,25.74
2016,5,15,7,45,7.5,108.0,3.35,15.5,112.0,83.02,64.29
2016,5,15,8,0,15.0,168.0,3.4,16.0,176.0,128.75,101.52
2016,5,15,8,15,16.5,186.5,3.4,16.5,196.0,144.52,113.83
2016,5,15,8,30,18.0,205.0,3.4,17.0,216.0,160.47,126.21
2016,5,15,8,45,21.5,227.0,3.45,17.5,241.0,179.92,141.23
2016,5,15,9,0,25.0,249.0,3.5,18.0,266.0,199.77,156.43
2016,5,15,9,15,34.0,280.5,3.4,18.5,305.0,232.49,181.55
2016,5,15,9,30,43.0,312.0,3.3,19.0,344.0,264.03,205.4
2016,5,15,9,45,49.5,337.5,3.25,19.5,376.0,290.49,225.06
2016,5,15,10,0,56.0,363.0,3.2,20.0,408.0,317.45,244.89
2016,5,15,10,15,35.0,314.5,3.1,20.0,343.5,270.01,208.07
2016,5,15,10,30,14.0,266.0,3.0,20.0,279.0,215.37,165.5
2016,5,15,10,45,18.5,304.5,2.9,20.5,322.0,249.18,191.17
2016,5,15,11,0,23.0,343.0,2.8,21.0,365.0,283.34,216.53
2016,5,15,11,15,23.0,349.5,2.75,21.0,372.0,289.42,220.81
2016,5,15,11,30,23.0,356.0,2.7,21.0,379.0,295.36,225.09
2016,5,15,11,45,29.5,385.5,2.65,21.5,414.5,332.51,252.42
2016,5,15,12,0,36.0,415.0,2.6,22.0,450.0,362.1,273.7
2016,5,15,12,15,30.0,392.5,2.6,22.0,422.0,339.82,256.94
2016,5,15,12,30,24.0,370.0,2.6,22.0,394.0,308.82,233.81
2016,5,15,12,45,22.0,356.5,2.6,22.0,378.5,296.48,224.66
2016,5,15,13,0,20.0,343.0,2.6,22.0,363.0,283.97,215.33
2016,5,15,13,15,20.0,337.5,2.6,22.0,357.0,279.14,211.82
2016,5,15,13,30,20.0,332.0,2.6,22.0,351.0,274.17,208.2
2016,5,15,13,45,21.0,335.0,2.6,22.0,355.0,276.48,210.11
2016,5,15,14,0,22.0,338.0,2.6,22.0,359.0,278.59,211.88
2016,5,15,14,15,24.0,336.0,2.6,21.5,357.5,277.26,211.52
2016,5,15,14,30,26.0,334.0,2.6,21.0,356.0,281.49,215.41
2016,5,15,14,45,20.5,299.5,2.6,21.0,317.0,244.17,187.12
2016,5,15,15,0,15.0,265.0,2.6,21.0,278.0,213.14,163.53
2016,5,15,15,15,12.0,237.5,2.55,21.0,247.5,189.33,145.34
2016,5,15,15,30,9.0,210.0,2.5,21.0,217.0,165.88,127.28
2016,5,15,15,45,42.0,251.0,2.5,21.0,279.5,213.41,164.71
2016,5,15,16,0,75.0,292.0,2.5,21.0,342.0,253.67,195.67
2016,5,15,16,15,40.5,234.0,2.45,20.5,260.5,193.04,149.2
2016,5,15,16,30,6.0,176.0,2.4,20.0,179.0,135.3,104.67
2016,5,15,16,45,3.0,148.0,2.4,20.0,149.5,112.93,87.12
2016,5,15,17,0,0.0,120.0,2.4,20.0,120.0,91.08,69.75
2016,5,15,17,15,0.0,104.5,2.25,20.0,104.5,79.23,60.3
2016,5,15,17,30,0.0,89.0,2.1,20.0,89.0,67.48,50.79
2016,5,15,17,45,0.0,73.5,2.0,20.0,73.5,55.85,41.23
2016,5,15,18,0,0.0,58.0,1.9,20.0,58.0,44.35,33.28
2016,5,15,18,15,0.0,43.5,1.7,19.5,43.5,33.26,23.52
2016,5,15,18,30,0.0,29.0,1.5,19.0,29.0,22.12,13.57
2016,5,15,18,45,0.0,18.0,1.35,19.0,18.0,13.69,5.85
2016,5,15,19,0,0.0,7.0,1.2,19.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,1.15,19.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.54,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,6.83,0.0
2016,5,16,6,15,0.0,22.0,2.95,18.0,22.0,16.76,8.58
2016,5,16,6,30,0.0,35.0,3.0,18.0,35.0,26.74,17.69
2016,5,16,6,45,0.0,51.0,3.15,18.0,51.0,38.91,28.66
2016,5,16,7,0,0.0,67.0,3.3,18.0,67.0,50.69,39.15
2016,5,16,7,15,0.0,84.5,3.3,18.5,84.5,63.59,47.99
2016,5,16,7,30,0.0,102.0,3.3,19.0,102.0,76.74,58.71
2016,5,16,7,45,32.5,149.5,3.35,19.5,165.5,115.62,88.95
2016,5,16,8,0,65.0,197.0,3.4,20.0,229.0,158.97,122.35
2016,5,16,8,15,67.0,221.5,3.3,20.0,258.0,182.67,141.16
2016,5,16,8,30,69.0,246.0,3.2,20.0,287.0,206.68,160.12
2016,5,16,8,45,36.0,206.5,3.1,20.5,228.0,171.44,132.45
2016,5,16,9,0,3.0,167.0,3.0,21.0,169.0,129.2,98.9
2016,5,16,9,15,4.5,176.0,2.9,21.5,179.5,137.22,104.84
2016,5,16,9,30,6.0,185.0,2.8,22.0,190.0,145.37,110.79
2016,5,16,9,45,22.0,263.0,2.75,22.5,281.0,214.24,164.0
2016,5,16,10,0,38.0,341.0,2.7,23.0,372.0,289.56,220.73
2016,5,16,10,15,23.0,262.5,2.5,23.0,281.5,221.54,168.38
2016,5,16,10,30,8.0,184.0,2.3,23.0,191.0,147.81,111.3
2016,5,16,10,45,124.0,323.0,2.15,23.5,437.0,347.29,264.08
2016,5,16,11,0,240.0,462.0,2.0,24.0,683.0,541.22,403.1
2016,5,16,11,15,132.0,410.0,1.85,24.5,532.0,430.1,320.27
2016,5,16,11,30,24.0,358.0,1.7,25.0,381.0,304.89,227.01
2016,5,16,11,45,29.0,383.5,1.6,25.5,411.5,330.08,245.29
2016,5,16,12,0,34.0,409.0,1.5,26.0,442.0,355.24,262.66
2016,5,16,12,15,212.0,426.0,1.4,26.0,634.5,512.42,377.18
2016,5,16,12,30,390.0,443.0,1.3,26.0,827.0,667.46,483.61
2016,5,16,12,45,203.5,377.5,1.25,26.0,578.5,473.25,347.18
2016,5,16,13,0,17.0,312.0,1.2,26.0,330.0,257.08,189.86
2016,5,16,13,15,16.5,305.5,1.3,26.0,322.5,251.17,186.63
2016,5,16,13,30,16.0,299.0,1.4,26.0,315.0,245.17,182.42
2016,5,16,13,45,15.5,289.5,1.5,26.5,304.5,236.74,176.05
2016,5,16,14,0,15.0,280.0,1.6,27.0,294.0,228.27,169.66
2016,5,16,14,15,24.0,318.0,1.75,26.5,339.5,268.88,200.65
2016,5,16,14,30,33.0,356.0,1.9,26.0,385.0,302.92,226.54
2016,5,16,14,45,49.5,364.0,2.1,26.0,405.5,316.79,237.34
2016,5,16,15,0,66.0,372.0,2.3,26.0,426.0,329.09,246.99
2016,5,16,15,15,69.0,354.0,2.4,26.0,408.0,312.54,235.08
2016,5,16,15,30,72.0,336.0,2.5,26.0,390.0,295.58,222.82
2016,5,16,15,45,133.5,320.5,2.7,26.0,412.5,310.33,233.97
2016,5,16,16,0,195.0,305.0,2.9,26.0,435.0,314.69,236.49
2016,5,16,16,15,123.0,270.5,2.95,25.5,350.0,251.56,189.78
2016,5,16,16,30,51.0,236.0,3.0,25.0,265.0,193.24,146.81
2016,5,16,16,45,96.0,219.5,3.1,24.5,268.0,187.9,141.69
2016,5,16,17,0,141.0,203.0,3.2,24.0,271.0,178.51,132.74
2016,5,16,17,15,133.0,178.5,3.15,23.5,236.0,149.33,110.22
2016,5,16,17,30,125.0,154.0,3.1,23.0,201.0,121.14,89.1
2016,5,16,17,45,306.0,114.0,3.1,23.0,203.5,90.42,63.86
2016,5,16,18,0,487.0,74.0,3.1,23.0,206.0,58.3,44.85
2016,5,16,18,15,410.5,63.0,3.0,22.0,156.5,50.11,37.79
2016,5,16,18,30,334.0,52.0,2.9,21.0,107.0,39.43,28.28
2016,5,16,18,45,225.5,36.5,2.8,20.5,67.5,27.66,17.46
2016,5,16,19,0,117.0,21.0,2.7,20.0,28.0,15.93,2.01
2016,5,16,19,15,58.5,10.5,2.65,19.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.39,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.75,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.27,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,3.78,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,5.68,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,7.59,1.08
2016,5,17,7,15,0.0,24.0,3.15,18.5,24.0,18.28,9.84
2016,5,17,7,30,0.0,38.0,3.2,19.0,38.0,29.02,18.82
2016,5,17,7,45,0.0,42.5,3.25,19.5,42.5,32.49,21.6
2016,5,17,8,0,0.0,47.0,3.3,20.0,47.0,35.98,24.34
2016,5,17,8,15,2.0,109.5,3.3,20.5,111.0,84.34,63.83
2016,5,17,8,30,4.0,172.0,3.3,21.0,175.0,131.78,101.7
2016,5,17,8,45,2.0,124.0,3.3,21.5,125.5,95.92,72.39
2016,5,17,9,0,0.0,76.0,3.3,22.0,76.0,58.55,41.99
2016,5,17,9,15,1.5,119.5,3.2,22.0,121.0,92.79,69.4
2016,5,17,9,30,3.0,163.0,3.1,22.0,166.0,127.04,96.41
2016,5,17,9,45,9.0,214.0,3.05,22.5,221.5,169.7,129.45
2016,5,17,10,0,15.0,265.0,3.0,23.0,277.0,213.04,162.45
2016,5,17,10,15,14.5,266.0,2.95,23.0,278.5,214.54,163.25
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,215.91,164.06
2016,5,17,10,45,13.5,255.5,2.9,23.5,268.0,207.43,157.07
2016,5,17,11,0,13.0,244.0,2.9,24.0,256.0,198.78,150.02
2016,5,17,11,15,15.0,276.0,2.85,24.0,290.5,225.78,170.48
2016,5,17,11,30,17.0,308.0,2.8,24.0,325.0,252.89,190.8
2016,5,17,11,45,37.0,382.0,2.8,24.5,418.5,334.35,251.32
2016,5,17,12,0,57.0,456.0,2.8,25.0,512.0,409.93,305.93
2016,5,17,12,15,95.0,481.5,2.75,25.0,574.5,459.88,342.23
2016,5,17,12,30,133.0,507.0,2.7,25.0,637.0,516.61,382.91
2016,5,17,12,45,470.0,342.5,2.7,25.0,801.5,652.14,485.03
2016,5,17,13,0,807.0,178.0,2.7,25.0,966.0,761.08,565.39
2016,5,17,13,15,606.5,299.0,2.7,25.0,887.0,707.34,523.61
2016,5,17,13,30,406.0,420.0,2.7,25.0,808.0,644.29,476.38
2016,5,17,13,45,327.0,439.5,2.7,25.5,748.0,595.59,440.67
2016,5,17,14,0,248.0,459.0,2.7,26.0,688.0,548.1,405.53
2016,5,17,14,15,139.0,404.0,2.7,25.5,532.0,419.51,313.58
2016,5,17,14,30,30.0,349.0,2.7,25.0,376.0,295.13,221.89
2016,5,17,14,45,69.0,371.0,2.7,25.0,428.5,333.53,251.58
2016,5,17,15,0,108.0,393.0,2.7,25.0,481.0,368.61,277.85
2016,5,17,15,15,69.5,343.5,2.7,25.0,399.0,304.32,230.02
2016,5,17,15,30,31.0,294.0,2.7,25.0,317.0,243.26,184.37
2016,5,17,15,45,43.0,288.5,2.7,25.0,318.5,241.42,183.37
2016,5,17,16,0,55.0,283.0,2.7,25.0,320.0,238.18,181.0
2016,5,17,16,15,27.5,211.5,2.7,24.5,230.0,171.45,130.38
2016,5,17,16,30,0.0,140.0,2.7,24.0,140.0,106.81,80.6
2016,5,17,16,45,137.0,166.0,2.75,24.0,231.5,162.13,120.31
2016,5,17,17,0,274.0,192.0,2.8,24.0,323.0,198.42,143.02
2016,5,17,17,15,258.0,170.0,2.75,23.5,281.0,162.09,114.95
2016,5,17,17,30,242.0,148.0,2.7,23.0,239.0,127.37,89.76
2016,5,17,17,45,216.5,126.0,2.65,23.0,198.0,94.08,68.53
2016,5,17,18,0,191.0,104.0,2.6,23.0,157.0,73.22,57.65
2016,5,17,18,15,154.5,82.5,2.6,22.5,119.0,58.91,45.27
2016,5,17,18,30,118.0,61.0,2.6,22.0,81.0,44.24,32.28
2016,5,17,18,45,62.5,40.5,2.6,22.0,50.5,30.01,19.33
2016,5,17,19,0,7.0,20.0,2.6,22.0,20.0,15.28,2.37
2016,5,17,19,15,3.5,10.0,2.65,21.5,10.0,7.87,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,12.19,2.31
2016,5,18,6,15,7.5,37.5,3.9,15.0,39.0,28.04,18.46
2016,5,18,6,30,15.0,59.0,3.9,15.0,62.0,43.15,32.4
2016,5,18,6,45,32.5,81.5,3.9,15.5,90.0,58.65,46.44
2016,5,18,7,0,50.0,104.0,3.9,16.0,118.0,73.94,60.01
2016,5,18,7,15,55.5,129.5,3.95,16.0,148.5,93.4,72.49
2016,5,18,7,30,61.0,155.0,4.0,16.0,179.0,116.63,90.37
2016,5,18,7,45,30.5,130.0,4.1,16.5,142.0,101.77,78.56
2016,5,18,8,0,0.0,105.0,4.2,17.0,105.0,80.15,61.54
2016,5,18,8,15,30.5,174.5,4.1,17.0,192.5,139.64,109.22
2016,5,18,8,30,61.0,244.0,4.0,17.0,280.0,202.06,158.67
2016,5,18,8,45,62.5,267.5,3.95,17.5,307.0,224.93,176.4
2016,5,18,9,0,64.0,291.0,3.9,18.0,334.0,247.96,194.08
2016,5,18,9,15,70.5,316.0,3.8,18.5,366.5,274.47,214.18
2016,5,18,9,30,77.0,341.0,3.7,19.0,399.0,301.53,234.45
2016,5,18,9,45,51.0,325.5,3.65,19.5,365.5,280.82,217.68
2016,5,18,10,0,25.0,310.0,3.6,20.0,332.0,257.39,198.78
2016,5,18,10,15,85.5,374.0,3.5,20.5,449.5,345.81,266.31
2016,5,18,10,30,146.0,438.0,3.4,21.0,567.0,444.16,339.25
2016,5,18,10,45,231.5,440.0,3.3,21.5,651.0,508.4,386.2
2016,5,18,11,0,317.0,442.0,3.2,22.0,735.0,581.77,438.91
2016,5,18,11,15,374.5,430.5,3.15,22.0,784.0,621.44,467.57
2016,5,18,11,30,432.0,419.0,3.1,22.0,833.0,665.8,499.35
2016,5,18,11,45,253.5,447.5,3.05,22.5,691.5,559.4,419.84
2016,5,18,12,0,75.0,476.0,3.0,23.0,550.0,438.87,329.06
2016,5,18,12,15,76.5,479.0,2.95,23.0,554.5,443.25,332.66
2016,5,18,12,30,78.0,482.0,2.9,23.0,559.0,447.07,335.32
2016,5,18,12,45,56.0,445.5,2.85,23.5,500.5,400.75,300.58
2016,5,18,13,0,34.0,409.0,2.8,24.0,442.0,354.21,265.69
2016,5,18,13,15,92.0,449.5,2.8,24.0,538.0,428.42,321.38
2016,5,18,13,30,150.0,490.0,2.8,24.0,634.0,507.23,378.78
2016,5,18,13,45,93.5,440.0,2.8,24.0,529.5,417.15,312.83
2016,5,18,14,0,37.0,390.0,2.8,24.0,425.0,335.76,252.68
2016,5,18,14,15,179.5,399.5,2.85,24.0,558.0,441.83,333.49
2016,5,18,14,30,322.0,409.0,2.9,24.0,691.0,537.61,403.74
2016,5,18,14,45,454.0,342.0,2.95,24.0,722.0,558.24,419.33
2016,5,18,15,0,586.0,275.0,3.0,24.0,753.0,564.37,424.09
2016,5,18,15,15,338.5,310.0,3.1,23.5,583.0,430.14,325.75
2016,5,18,15,30,91.0,345.0,3.2,23.0,413.0,310.71,237.03
2016,5,18,15,45,59.0,299.0,3.3,23.0,342.0,256.06,196.07
2016,5,18,16,0,27.0,253.0,3.4,23.0,271.0,204.56,156.93
2016,5,18,16,15,38.0,244.0,3.5,22.5,267.5,198.65,152.82
2016,5,18,16,30,49.0,235.0,3.6,22.0,264.0,191.37,147.33
2016,5,18,16,45,24.5,149.5,3.7,22.0,164.0,119.83,91.24
2016,5,18,17,0,0.0,64.0,3.8,22.0,64.0,49.09,34.88
2016,5,18,17,15,0.0,55.5,3.8,21.5,55.5,42.5,29.69
2016,5,18,17,30,0.0,47.0,3.8,21.0,47.0,35.94,24.4
2016,5,18,17,45,194.5,70.0,3.8,20.5,123.0,56.8,38.96
2016,5,18,18,0,389.0,93.0,3.8,20.0,199.0,67.72,53.64
2016,5,18,18,15,317.5,77.5,3.75,19.5,151.0,56.81,44.04
2016,5,18,18,30,246.0,62.0,3.7,19.0,103.0,45.74,34.02
2016,5,18,18,45,157.0,42.0,3.65,19.0,64.5,31.28,20.72
2016,5,18,19,0,68.0,22.0,3.6,19.0,26.0,16.64,3.89
2016,5,18,19,15,34.0,11.0,3.6,18.5,13.0,8.65,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,1.89,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.03,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,4.55,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,6.07,0.0
2016,5,19,7,15,0.0,13.0,3.15,16.0,13.0,9.88,2.8
2016,5,19,7,30,0.0,18.0,3.0,16.0,18.0,13.71,6.05
2016,5,19,7,45,0.0,22.5,2.95,16.0,22.5,17.16,8.94
2016,5,19,8,0,0.0,27.0,2.9,16.0,27.0,20.62,11.82
2016,5,19,8,15,0.0,42.0,3.0,16.0,42.0,32.16,21.47
2016,5,19,8,30,0.0,57.0,3.1,16.0,57.0,43.76,31.07
2016,5,19,8,45,0.0,61.5,3.25,16.0,61.5,47.28,33.87
2016,5,19,9,0,0.0,66.0,3.4,16.0,66.0,50.8,36.67
2016,5,19,9,15,0.0,64.0,3.3,16.0,64.0,49.31,35.32
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,47.81,33.98
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,60.67,44.38
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,73.54,54.66
2016,5,19,10,15,0.0,97.0,2.85,17.0,97.0,75.15,55.85
2016,5,19,10,30,0.0,99.0,2.6,17.0,99.0,76.77,57.07
2016,5,19,10,45,3.5,135.5,2.35,17.5,139.0,107.48,81.63
2016,5,19,11,0,7.0,172.0,2.1,18.0,179.0,138.47,106.02
2016,5,19,11,15,148.5,322.0,2.25,18.0,464.5,369.28,286.79
2016,5,19,11,30,290.0,472.0,2.4,18.0,750.0,598.99,455.69
2016,5,19,11,45,270.5,484.0,2.55,18.5,746.0,598.97,453.37
2016,5,19,12,0,251.0,496.0,2.7,19.0,742.0,597.18,451.3
2016,5,19,12,15,186.5,500.5,2.6,19.5,683.5,548.96,414.44
2016,5,19,12,30,122.0,505.0,2.5,20.0,625.0,504.7,380.47
2016,5,19,12,45,223.0,489.5,2.45,20.5,708.0,567.42,426.91
2016,5,19,13,0,324.0,474.0,2.4,21.0,791.0,633.78,474.15
2016,5,19,13,15,568.0,325.0,2.25,21.5,872.0,697.95,521.77
2016,5,19,13,30,812.0,176.0,2.1,22.0,953.0,740.12,553.0
2016,5,19,13,45,538.5,316.0,1.95,22.5,827.0,650.95,484.31
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,554.67,411.39
2016,5,19,14,15,156.0,420.5,1.8,23.0,564.0,441.78,330.71
2016,5,19,14,30,47.0,385.0,1.8,23.0,427.0,333.27,250.94
2016,5,19,14,45,32.0,330.5,1.8,23.0,358.5,279.02,211.2
2016,5,19,15,0,17.0,276.0,1.8,23.0,290.0,222.21,168.6
2016,5,19,15,15,73.0,315.5,1.7,23.0,371.0,283.96,216.02
2016,5,19,15,30,129.0,355.0,1.6,23.0,452.0,340.22,257.68
2016,5,19,15,45,67.0,268.5,1.5,23.0,318.5,236.56,179.72
2016,5,19,16,0,5.0,182.0,1.4,23.0,185.0,141.08,106.99
2016,5,19,16,15,3.0,171.0,1.4,22.5,173.0,131.37,100.11
2016,5,19,16,30,1.0,160.0,1.4,22.0,161.0,121.86,93.14
2016,5,19,16,45,8.5,164.5,1.45,22.0,169.0,126.14,96.67
2016,5,19,17,0,16.0,169.0,1.5,22.0,177.0,129.08,99.04
2016,5,19,17,15,11.5,149.0,1.5,21.5,154.5,112.05,86.02
2016,5,19,17,30,7.0,129.0,1.5,21.0,132.0,95.62,73.35
2016,5,19,17,45,234.5,104.5,1.5,21.0,169.5,80.37,57.91
2016,5,19,18,0,462.0,80.0,1.5,21.0,207.0,59.94,46.65
2016,5,19,18,15,389.0,68.0,1.45,20.5,158.0,51.05,38.88
2016,5,19,18,30,316.0,56.0,1.4,20.0,109.0,42.1,30.79
2016,5,19,18,45,215.5,39.5,1.4,19.5,69.5,29.77,19.49
2016,5,19,19,0,115.0,23.0,1.4,19.0,30.0,17.39,4.95
2016,5,19,19,15,57.5,11.5,1.55,18.5,15.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,60.5,12.5,1.6,13.5,16.5,9.83,0.0
2016,5,20,6,0,121.0,25.0,1.8,14.0,33.0,18.87,7.49
2016,5,20,6,15,221.0,41.5,1.8,14.5,73.5,31.22,21.34
2016,5,20,6,30,321.0,58.0,1.8,15.0,114.0,43.53,32.8
2016,5,20,6,45,397.0,69.5,1.85,15.5,164.0,52.15,40.73
2016,5,20,7,0,473.0,81.0,1.9,16.0,214.0,63.26,50.6
2016,5,20,7,15,260.0,114.5,1.9,16.5,190.5,88.91,65.16
2016,5,20,7,30,47.0,148.0,1.9,17.0,167.0,110.59,85.45
2016,5,20,7,45,101.5,178.0,1.95,17.5,225.5,144.02,109.72
2016,5,20,8,0,156.0,208.0,2.0,18.0,284.0,184.28,139.56
2016,5,20,8,15,181.0,232.5,2.0,18.5,330.5,219.31,166.63
2016,5,20,8,30,206.0,257.0,2.0,19.0,377.0,256.8,195.68
2016,5,20,8,45,200.0,283.0,2.0,19.5,408.0,286.58,219.23
2016,5,20,9,0,194.0,309.0,2.0,20.0,439.0,315.52,241.61
2016,5,20,9,15,242.5,325.0,2.0,20.5,499.5,360.7,275.35
2016,5,20,9,30,291.0,341.0,2.0,21.0,560.0,413.42,314.3
2016,5,20,9,45,335.0,348.0,2.05,21.5,612.5,456.42,345.78
2016,5,20,10,0,379.0,355.0,2.1,22.0,665.0,501.56,378.48
2016,5,20,10,15,601.0,252.5,2.1,22.5,769.0,578.03,434.89
2016,5,20,10,30,823.0,150.0,2.1,23.0,873.0,653.72,490.14
2016,5,20,10,45,829.5,152.0,2.15,23.5,900.0,682.2,509.59
2016,5,20,11,0,836.0,154.0,2.2,24.0,927.0,708.03,527.15
2016,5,20,11,15,840.5,155.0,2.15,24.0,946.5,719.07,534.97
2016,5,20,11,30,845.0,156.0,2.1,24.0,966.0,736.05,546.56
2016,5,20,11,45,857.5,150.0,2.1,24.5,980.5,750.93,555.91
2016,5,20,12,0,870.0,144.0,2.1,25.0,995.0,762.97,563.2
2016,5,20,12,15,870.5,144.0,2.05,25.0,998.5,767.5,565.9
2016,5,20,12,30,871.0,144.0,2.0,25.0,1002.0,769.13,566.63
2016,5,20,12,45,869.0,144.0,2.0,25.5,997.0,766.09,563.41
2016,5,20,13,0,867.0,144.0,2.0,26.0,992.0,760.16,558.24
2016,5,20,13,15,864.0,143.0,2.0,26.0,979.5,749.76,551.11
2016,5,20,13,30,861.0,142.0,2.0,26.0,967.0,736.27,541.82
2016,5,20,13,45,856.0,141.0,2.0,26.0,946.5,718.28,529.36
2016,5,20,14,0,851.0,140.0,2.0,26.0,926.0,697.33,514.71
2016,5,20,14,15,844.0,138.5,2.0,26.0,898.0,671.83,496.7
2016,5,20,14,30,837.0,137.0,2.0,26.0,870.0,643.67,476.53
2016,5,20,14,45,826.0,135.5,2.0,26.0,835.0,615.47,455.82
2016,5,20,15,0,815.0,134.0,2.0,26.0,800.0,579.51,429.3
2016,5,20,15,15,802.5,131.5,2.05,25.5,759.0,540.12,400.74
2016,5,20,15,30,790.0,129.0,2.1,25.0,718.0,499.25,370.19
2016,5,20,15,45,774.0,125.5,2.15,25.0,672.5,454.76,335.39
2016,5,20,16,0,758.0,122.0,2.2,25.0,627.0,409.58,299.16
2016,5,20,16,15,737.5,117.5,2.2,25.0,577.0,361.59,259.96
2016,5,20,16,30,717.0,113.0,2.2,25.0,527.0,310.87,218.07
2016,5,20,16,45,689.0,108.5,2.25,25.0,474.5,261.38,177.14
2016,5,20,17,0,661.0,104.0,2.3,25.0,422.0,213.51,138.08
2016,5,20,17,15,624.0,97.5,2.15,24.5,368.5,164.71,100.86
2016,5,20,17,30,587.0,91.0,2.0,24.0,315.0,119.1,70.41
2016,5,20,17,45,534.5,83.0,1.9,23.5,262.0,75.36,49.4
2016,5,20,18,0,482.0,75.0,1.8,23.0,209.0,58.85,45.33
2016,5,20,18,15,409.5,64.0,1.65,22.5,160.0,50.73,38.28
2016,5,20,18,30,337.0,53.0,1.5,22.0,111.0,40.17,28.89
2016,5,20,18,45,231.5,38.0,1.4,21.5,71.0,28.79,18.53
2016,5,20,19,0,126.0,23.0,1.3,21.0,31.0,17.43,5.41
2016,5,20,19,15,63.0,11.5,1.35,21.0,15.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,18.0,11.0,1.9,19.5,12.5,8.65,0.0
2016,5,21,6,0,36.0,22.0,2.1,20.0,25.0,16.88,6.09
2016,5,21,6,15,92.5,47.5,2.15,20.0,62.5,34.85,23.88
2016,5,21,6,30,149.0,73.0,2.2,20.0,100.0,52.23,39.6
2016,5,21,6,45,87.0,87.0,2.3,20.5,104.0,61.95,48.36
2016,5,21,7,0,25.0,101.0,2.4,21.0,108.0,72.03,57.15
2016,5,21,7,15,12.5,109.0,2.4,21.5,112.5,80.4,61.03
2016,5,21,7,30,0.0,117.0,2.4,22.0,117.0,87.06,66.39
2016,5,21,7,45,33.0,158.5,2.4,22.5,174.5,120.89,92.01
2016,5,21,8,0,66.0,200.0,2.4,23.0,232.0,159.75,121.2
2016,5,21,8,15,34.5,183.5,2.4,23.0,200.5,146.49,111.63
2016,5,21,8,30,3.0,167.0,2.4,23.0,169.0,127.62,97.39
2016,5,21,8,45,1.5,135.5,2.45,23.5,136.5,104.34,78.46
2016,5,21,9,0,0.0,104.0,2.5,24.0,104.0,80.16,58.89
2016,5,21,9,15,21.0,208.5,2.5,24.0,224.0,170.86,130.0
2016,5,21,9,30,42.0,313.0,2.5,24.0,344.0,262.07,199.55
2016,5,21,9,45,27.5,283.0,2.5,24.5,304.5,234.9,178.01
2016,5,21,10,0,13.0,253.0,2.5,25.0,265.0,202.27,152.56
2016,5,21,10,15,12.5,247.5,2.45,25.0,259.0,198.67,149.65
2016,5,21,10,30,12.0,242.0,2.4,25.0,253.0,194.91,146.58
2016,5,21,10,45,21.5,308.0,2.4,25.5,328.0,252.95,190.06
2016,5,21,11,0,31.0,374.0,2.4,26.0,403.0,318.01,237.68
2016,5,21,11,15,29.0,375.5,2.35,26.0,403.5,319.37,238.16
2016,5,21,11,30,27.0,377.0,2.3,26.0,404.0,320.41,238.68
2016,5,21,11,45,21.0,331.5,2.3,26.5,352.5,274.2,204.06
2016,5,21,12,0,15.0,286.0,2.3,27.0,301.0,234.54,174.25
2016,5,21,12,15,17.0,285.0,2.25,27.0,302.5,235.47,175.04
2016,5,21,12,30,19.0,284.0,2.2,27.0,304.0,242.09,179.98
2016,5,21,12,45,89.5,395.0,2.2,27.0,483.5,383.38,284.81
2016,5,21,13,0,160.0,506.0,2.2,27.0,663.0,529.73,388.61
2016,5,21,13,15,147.5,497.5,2.2,27.0,641.0,511.54,374.94
2016,5,21,13,30,135.0,489.0,2.2,27.0,619.0,492.8,361.83
2016,5,21,13,45,111.5,470.0,2.25,27.0,576.0,451.62,332.83
2016,5,21,14,0,88.0,451.0,2.3,27.0,533.0,417.11,308.37
2016,5,21,14,15,250.5,410.0,2.35,27.0,632.0,498.89,369.5
2016,5,21,14,30,413.0,369.0,2.4,27.0,731.0,564.43,416.99
2016,5,21,14,45,311.0,384.0,2.45,27.0,650.5,495.75,367.17
2016,5,21,15,0,209.0,399.0,2.5,27.0,570.0,432.04,321.12
2016,5,21,15,15,207.0,377.0,2.55,27.0,539.5,404.07,301.16
2016,5,21,15,30,205.0,355.0,2.6,27.0,509.0,375.66,280.4
2016,5,21,15,45,238.0,326.0,2.65,27.0,493.5,357.26,266.46
2016,5,21,16,0,271.0,297.0,2.7,27.0,478.0,338.51,251.56
2016,5,21,16,15,410.5,233.5,2.7,26.5,483.5,328.2,240.61
2016,5,21,16,30,550.0,170.0,2.7,26.0,489.0,300.08,213.95
2016,5,21,16,45,298.5,181.0,2.75,26.0,352.0,212.04,152.06
2016,5,21,17,0,47.0,192.0,2.8,26.0,215.0,150.12,112.86
2016,5,21,17,15,224.5,166.5,2.65,25.5,255.0,152.62,107.99
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,134.5,89.33
2016,5,21,17,45,347.0,126.0,2.45,25.0,244.0,96.35,68.92
2016,5,21,18,0,292.0,111.0,2.4,25.0,193.0,78.74,61.87
2016,5,21,18,15,231.5,90.5,2.35,24.5,146.5,64.72,49.87
2016,5,21,18,30,171.0,70.0,2.3,24.0,100.0,50.47,37.36
2016,5,21,18,45,106.0,46.0,2.3,23.5,62.0,33.74,22.48
2016,5,21,19,0,41.0,22.0,2.3,23.0,24.0,16.85,5.38
2016,5,21,19,15,20.5,11.0,2.4,22.5,12.0,8.65,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,10.62,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,20.24,8.63
2016,5,22,6,15,172.0,45.5,2.3,21.0,72.0,33.84,22.95
2016,5,22,6,30,262.0,64.0,2.4,21.0,111.0,47.22,35.14
2016,5,22,6,45,332.0,78.5,2.5,21.5,159.0,57.6,44.42
2016,5,22,7,0,402.0,93.0,2.6,22.0,207.0,67.82,53.29
2016,5,22,7,15,205.5,112.5,2.6,22.0,171.5,84.58,61.55
2016,5,22,7,30,9.0,132.0,2.6,22.0,136.0,97.93,74.94
2016,5,22,7,45,28.0,163.0,2.6,22.5,176.5,122.95,93.89
2016,5,22,8,0,47.0,194.0,2.6,23.0,217.0,151.71,115.59
2016,5,22,8,15,67.5,224.0,2.6,23.5,261.5,182.6,138.82
2016,5,22,8,30,88.0,254.0,2.6,24.0,306.0,215.88,163.84
2016,5,22,8,45,61.5,260.5,2.6,24.5,298.5,218.15,165.83
2016,5,22,9,0,35.0,267.0,2.6,25.0,291.0,217.39,165.17
2016,5,22,9,15,106.0,313.0,2.6,25.0,392.0,286.24,216.81
2016,5,22,9,30,177.0,359.0,2.6,25.0,493.0,365.2,275.38
2016,5,22,9,45,99.0,327.5,2.6,25.5,403.5,310.75,234.27
2016,5,22,10,0,21.0,296.0,2.6,26.0,314.0,239.47,180.0
2016,5,22,10,15,14.5,240.5,2.6,26.0,253.0,194.39,145.8
2016,5,22,10,30,8.0,185.0,2.6,26.0,192.0,148.3,110.41
2016,5,22,10,45,13.5,251.0,2.65,26.5,263.0,203.45,152.22
2016,5,22,11,0,19.0,317.0,2.7,27.0,334.0,259.1,193.43
2016,5,22,11,15,13.5,249.0,2.75,27.0,261.5,203.13,151.21
2016,5,22,11,30,8.0,181.0,2.8,27.0,189.0,146.66,108.34
2016,5,22,11,45,10.0,200.0,2.85,27.0,210.0,163.2,121.03
2016,5,22,12,0,12.0,219.0,2.9,27.0,231.0,179.76,133.58
2016,5,22,12,15,29.0,330.5,2.95,27.0,359.5,286.44,213.69
2016,5,22,12,30,46.0,442.0,3.0,27.0,488.0,388.63,288.26
2016,5,22,12,45,131.0,472.5,3.1,27.5,601.5,482.6,356.41
2016,5,22,13,0,216.0,503.0,3.2,28.0,715.0,567.47,416.55
2016,5,22,13,15,201.5,497.5,3.25,28.0,693.5,549.69,403.65
2016,5,22,13,30,187.0,492.0,3.3,28.0,672.0,531.19,390.72
2016,5,22,13,45,152.0,478.0,3.35,28.0,622.0,491.38,362.38
2016,5,22,14,0,117.0,464.0,3.4,28.0,572.0,452.13,334.28
2016,5,22,14,15,269.0,415.0,3.4,28.0,654.0,513.64,380.77
2016,5,22,14,30,421.0,366.0,3.4,28.0,736.0,565.78,419.0
2016,5,22,14,45,465.0,336.0,3.45,28.0,729.5,554.22,410.74
2016,5,22,15,0,509.0,306.0,3.5,28.0,723.0,538.08,399.05
2016,5,22,15,15,274.0,307.5,3.5,27.5,530.5,390.26,291.81
2016,5,22,15,30,39.0,309.0,3.5,27.0,338.0,256.98,193.34
2016,5,22,15,45,314.5,254.5,3.55,27.0,466.0,340.56,254.93
2016,5,22,16,0,590.0,200.0,3.6,27.0,594.0,399.14,293.26
2016,5,22,16,15,295.0,164.5,3.55,26.5,361.5,236.1,173.64
2016,5,22,16,30,0.0,129.0,3.5,26.0,129.0,98.58,73.37
2016,5,22,16,45,241.0,146.5,3.45,26.0,263.5,172.28,123.57
