Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,0,482.0,164.0,3.4,26.0,398.0,217.51,148.24
2016,5,22,17,15,442.5,152.0,3.2,25.5,346.5,173.53,115.34
2016,5,22,17,30,403.0,140.0,3.0,25.0,295.0,133.23,88.42
2016,5,22,17,45,350.5,125.0,2.9,25.0,244.5,94.46,67.66
2016,5,22,18,0,298.0,110.0,2.8,25.0,194.0,78.24,61.46
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,64.8,49.95
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,51.16,37.97
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,34.45,23.06
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,17.57,6.19
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,10.62,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,20.34,8.93
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,33.24,22.47
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,46.09,34.18
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,56.18,43.2
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,66.1,51.81
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,45.93,29.72
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,18.29,9.55
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,98.2,71.65
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,181.95,135.06
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,212.38,159.09
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,242.93,183.24
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,211.37,160.37
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,171.68,130.35
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,184.9,140.39
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,198.24,150.4
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,199.52,150.8
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,200.55,151.04
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,255.84,192.89
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,308.85,232.37
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,320.02,239.84
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,331.0,247.26
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,249.16,186.2
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,162.07,120.24
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,205.15,152.77
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,248.37,184.76
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,393.51,293.02
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,538.9,397.64
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,377.34,280.53
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,201.53,149.39
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,292.45,217.99
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,377.39,280.43
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,283.2,210.95
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,185.9,138.05
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,430.55,326.18
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,631.76,471.81
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,599.88,447.08
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,566.02,421.61
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,528.0,392.51
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,487.87,361.3
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,391.48,290.09
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,309.54,230.92
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,304.21,224.95
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,285.91,207.35
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,235.73,169.69
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,193.06,138.84
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,159.32,113.47
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,127.68,91.02
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,97.33,72.04
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,78.85,61.99
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,63.76,49.09
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,48.43,35.67
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,33.4,22.23
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,18.19,6.94
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,5.51,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,10.65,2.08
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,22.92,13.77
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,34.86,24.52
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,49.3,37.26
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,63.59,49.65
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,85.42,64.8
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,112.87,85.25
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,132.2,100.08
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,151.26,114.91
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,174.9,133.25
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,199.24,152.1
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,165.12,125.6
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,124.78,93.95
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,145.62,109.84
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,166.88,125.85
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,308.0,233.21
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,455.63,341.98
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,454.48,340.43
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,454.15,339.64
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,339.52,254.42
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,206.71,153.77
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,294.03,219.5
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,377.84,280.99
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,364.71,270.38
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,351.02,259.67
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,347.65,257.18
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,343.92,254.42
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,351.53,260.06
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,358.75,265.4
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,316.68,234.61
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,268.92,199.44
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,262.0,194.51
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,255.0,189.47
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,334.47,249.18
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,405.35,301.37
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,373.55,278.04
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,342.41,255.38
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,350.93,262.52
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,351.58,263.42
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,331.29,248.02
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,309.29,231.01
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,262.44,196.31
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,218.19,163.66
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,221.59,160.8
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,206.81,142.24
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,169.19,115.74
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,138.34,96.72
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,103.92,76.91
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,87.45,69.28
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,70.7,55.0
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,53.71,40.17
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,35.65,24.13
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,16.72,6.2
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,8.35,0.43
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,20.22,11.36
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,32.1,21.94
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,45.61,33.77
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,58.99,45.29
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,86.26,64.77
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,121.68,89.74
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,111.39,82.58
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,91.04,68.3
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,102.54,77.26
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,114.11,86.17
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,146.06,110.73
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,178.94,135.69
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,193.18,146.38
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,207.52,157.13
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,193.5,145.79
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,178.86,134.07
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,321.64,242.68
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,460.7,345.12
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,435.74,325.13
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,401.56,298.78
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,397.45,295.48
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,392.53,291.51
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,332.77,247.45
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,266.03,197.8
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,259.68,193.15
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,253.14,188.26
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,283.76,210.69
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,320.81,237.55
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,358.97,265.62
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,396.24,292.8
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,379.25,279.94
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,362.14,267.19
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,373.94,276.23
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,384.33,284.09
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,373.76,276.65
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,362.28,268.53
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,322.87,240.32
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,284.99,212.99
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,204.09,152.57
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,124.74,92.32
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,143.02,106.95
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,159.78,120.27
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,180.5,133.49
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,188.8,136.15
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,157.46,112.94
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,128.16,92.41
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,99.42,73.95
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,81.43,63.92
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,65.67,50.51
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,49.58,36.53
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,34.17,22.83
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,18.12,7.4
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,9.44,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,3.93,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,7.58,0.0
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,19.45,10.66
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,31.36,21.21
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,45.29,33.42
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,59.0,45.3
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,80.5,60.62
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,103.92,78.88
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,72.7,53.42
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,35.99,23.75
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,50.68,35.56
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,65.44,47.3
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,106.27,79.48
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,147.2,111.17
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,224.61,170.8
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,304.41,231.47
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,360.25,273.09
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,415.95,314.36
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,319.15,241.65
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,204.35,153.9
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,320.92,242.4
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,436.42,326.89
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,499.89,373.27
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,559.53,416.7
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,578.96,430.63
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,593.13,441.07
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,605.6,449.85
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,616.32,457.36
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,616.56,457.67
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,615.34,457.09
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,610.07,453.72
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,603.3,449.26
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,646.28,483.12
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,673.58,504.94
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,587.67,439.56
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,504.47,376.39
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,489.48,365.78
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,472.03,352.9
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,470.86,351.56
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,457.69,340.36
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,410.31,303.96
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,363.07,267.82
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,332.11,242.62
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,293.83,210.85
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,255.74,179.58
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,217.63,148.78
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,174.98,117.54
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,136.22,92.08
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,99.2,72.61
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,83.41,65.87
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,69.24,53.78
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,54.84,41.17
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,37.45,25.71
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,19.68,8.81
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,10.23,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,9.83,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,19.0,8.43
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,37.72,26.07
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,55.93,42.3
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,50.87,38.36
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,45.21,33.59
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,65.68,48.8
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,86.3,65.55
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,114.56,87.41
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,144.0,109.85
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,89.17,66.08
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,26.05,15.49
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,112.14,84.01
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,197.27,150.07
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,155.81,117.57
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,112.12,83.25
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,71.04,50.68
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,29.32,17.6
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,30.52,18.52
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,31.72,19.43
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,75.78,53.87
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,119.9,87.83
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,184.76,137.37
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,250.03,186.36
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,274.56,203.98
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,299.09,221.51
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,251.97,186.45
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,204.6,151.1
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,234.51,173.43
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,264.22,195.25
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,251.36,185.55
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,238.44,175.91
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,243.93,179.53
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,249.25,182.89
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,320.22,235.23
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,383.6,280.76
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,393.85,287.66
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,396.61,289.31
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,457.87,333.11
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,488.57,352.29
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,445.71,319.79
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,401.69,285.94
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,354.67,249.68
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,308.23,213.04
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,260.09,174.31
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,212.92,136.86
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,166.1,102.52
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,122.65,74.92
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,77.6,53.54
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,63.84,48.99
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,55.08,41.62
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,46.24,33.91
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,34.04,22.98
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,21.83,10.72
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,11.41,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,12.2,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,23.06,11.64
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,38.06,26.51
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,53.05,40.03
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,48.78,36.65
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,46.68,34.87
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,58.46,44.98
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,70.4,52.52
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,68.42,50.59
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,66.11,48.4
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,158.79,117.57
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,264.22,196.07
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,308.14,228.94
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,356.73,265.61
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,368.89,276.3
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,369.64,277.36
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,462.9,346.04
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,565.63,421.36
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,599.09,446.26
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,630.56,469.53
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,658.05,489.58
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,683.15,507.62
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,656.26,485.35
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,607.82,447.69
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,603.41,443.28
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,596.74,437.03
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,681.66,501.27
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,750.27,552.99
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,678.12,497.75
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,589.68,431.3
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,550.26,403.54
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,514.77,378.08
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,611.67,451.9
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,679.52,502.99
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,654.48,484.3
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,626.93,464.07
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,593.78,439.45
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,559.16,413.38
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,521.63,385.54
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,482.15,355.59
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,439.51,322.01
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,396.4,287.38
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,350.24,250.32
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,304.63,213.19
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,257.49,174.58
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,211.84,137.96
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,166.33,104.35
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,121.28,75.1
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,79.58,55.85
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,66.21,51.23
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,57.22,43.55
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,48.14,35.53
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,35.35,24.03
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,22.49,11.33
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,3.54,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,6.82,0.0
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,14.45,6.64
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,22.1,13.53
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,31.32,21.68
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,40.56,29.73
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,76.6,60.81
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,122.66,90.38
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,154.87,112.69
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,191.49,139.5
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,224.91,166.16
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,258.68,193.22
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,275.2,207.76
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,286.5,217.42
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,187.36,141.91
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,78.79,57.17
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,175.4,132.41
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,276.25,208.5
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,284.79,214.38
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,293.06,220.27
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,299.43,224.32
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,305.56,228.18
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,290.62,216.85
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,269.86,201.25
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,319.09,237.29
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,363.13,268.83
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,568.53,423.62
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,737.03,545.66
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,734.21,542.3
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,740.66,546.0
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,730.8,538.58
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,717.86,529.07
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,699.45,515.83
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,678.3,500.55
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,653.08,482.12
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,625.33,461.65
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,575.49,424.26
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,526.58,387.83
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,473.75,350.04
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,421.86,312.62
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,418.26,307.63
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,394.49,285.25
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,348.51,247.87
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,302.92,210.41
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,246.07,168.89
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,203.67,140.5
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,166.35,108.81
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,119.79,73.79
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,79.92,56.39
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,69.17,53.74
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,59.66,45.63
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,50.02,37.14
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,36.69,25.19
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,23.12,12.01
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,2.65,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,3.79,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,6.84,0.36
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,9.89,2.65
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,41.35,28.84
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,72.76,54.47
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,154.41,116.3
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,243.42,182.42
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,299.12,221.2
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,369.26,271.86
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,416.99,307.75
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,471.93,348.89
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,510.16,377.17
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,547.58,404.31
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,580.67,429.61
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,612.14,453.43
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,639.12,473.22
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,663.94,491.2
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,684.33,506.04
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,702.19,519.03
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,715.86,530.5
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,734.72,545.34
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,740.11,548.74
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,742.65,550.21
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,741.85,549.71
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,726.5,539.5
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,717.4,532.61
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,705.33,523.51
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,689.88,511.03
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,671.34,496.31
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,653.87,482.94
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,625.99,462.27
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,595.03,439.45
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,561.73,414.5
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,523.6,385.96
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,483.93,355.55
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,441.4,322.21
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,397.62,287.01
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,351.27,249.08
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,301.87,208.38
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,253.3,168.62
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,206.48,131.11
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,159.09,95.91
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,114.66,67.76
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,73.58,57.35
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,62.65,48.18
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,54.54,41.28
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,46.38,34.08
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,34.87,23.77
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,23.3,12.41
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,8.26,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,16.03,6.62
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,31.31,20.97
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,46.28,34.41
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,60.74,47.17
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,75.33,59.75
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,71.35,56.25
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,64.73,48.05
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,110.54,83.57
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,160.5,121.5
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,184.25,139.93
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,208.33,158.65
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,182.04,138.92
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,149.57,113.97
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,173.05,131.82
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,197.01,149.75
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,164.41,124.04
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,130.76,97.58
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,333.57,253.25
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,536.94,401.56
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,504.05,375.39
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,460.22,341.99
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,420.48,313.06
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,383.28,285.53
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,368.95,275.13
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,354.0,264.14
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,221.05,165.29
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,85.0,60.97
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,79.14,56.52
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,73.25,51.95
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,60.74,42.19
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,48.25,32.42
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,46.65,31.2
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,45.04,29.96
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,41.09,26.95
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,37.16,23.94
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,32.85,20.56
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,28.55,17.18
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,43.22,28.99
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,57.9,40.87
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,79.86,58.5
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,101.35,75.76
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,155.12,118.11
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,201.78,154.26
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,184.08,140.0
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,165.34,124.94
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,141.24,106.61
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,118.01,89.29
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,95.58,76.99
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,79.02,62.9
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,63.62,49.55
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,48.37,36.08
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,32.42,21.87
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,16.02,6.91
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,12.2,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,23.07,12.16
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,37.53,26.4
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,51.9,39.44
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,61.03,47.62
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,69.94,55.32
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,81.19,64.93
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,118.69,79.74
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,157.54,102.47
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,208.16,137.74
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,252.66,173.14
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,299.04,210.89
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,313.53,230.42
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,302.29,227.36
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,322.84,243.38
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,341.58,257.48
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,351.28,264.07
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,355.12,266.15
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,424.58,316.85
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,498.66,369.67
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,470.65,348.83
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,437.33,324.42
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,474.66,351.3
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,507.49,374.36
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,530.9,389.98
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,553.82,405.18
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,602.72,440.21
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,647.22,471.64
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,637.68,464.52
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,626.6,456.8
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,623.73,455.55
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,618.88,452.82
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,432.69,321.38
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,237.46,177.18
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,297.25,222.82
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,350.71,262.26
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,398.24,297.15
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,434.9,323.32
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,402.54,299.68
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,370.58,276.4
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,362.68,269.94
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,346.19,256.15
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,332.71,241.33
