Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,477.0,151.5,1.95,27.5,373.5,171.22,110.84
2016,6,11,17,30,440.0,141.0,1.8,27.0,323.0,131.42,85.69
2016,6,11,17,45,395.0,127.5,1.7,27.0,273.0,92.94,73.06
2016,6,11,18,0,350.0,114.0,1.6,27.0,223.0,80.66,62.94
2016,6,11,18,15,290.0,97.5,1.55,26.5,176.0,70.18,54.19
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,58.46,44.1
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,43.69,31.17
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,28.76,17.68
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,14.86,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,12.2,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,23.17,12.14
2016,6,12,6,15,182.0,49.5,2.4,23.0,78.5,36.7,25.32
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,49.98,37.28
2016,6,12,6,45,333.5,81.5,2.6,23.5,165.0,59.6,45.8
2016,6,12,7,0,402.0,95.0,2.7,24.0,212.0,69.1,53.94
2016,6,12,7,15,201.0,86.0,2.8,24.5,144.5,62.41,48.05
2016,6,12,7,30,0.0,77.0,2.9,25.0,77.0,58.99,42.77
2016,6,12,7,45,0.0,89.5,3.0,25.5,89.5,68.38,50.13
2016,6,12,8,0,0.0,102.0,3.1,26.0,102.0,77.84,57.42
2016,6,12,8,15,120.0,178.0,3.1,26.0,249.0,158.44,116.4
2016,6,12,8,30,240.0,254.0,3.1,26.0,396.0,251.43,184.69
2016,6,12,8,45,328.5,257.0,3.15,26.5,469.0,296.89,217.44
2016,6,12,9,0,417.0,260.0,3.2,27.0,542.0,351.99,258.09
2016,6,12,9,15,447.5,259.5,3.2,27.0,581.0,386.02,284.65
2016,6,12,9,30,478.0,259.0,3.2,27.0,620.0,421.2,311.93
2016,6,12,9,45,309.0,330.0,3.25,27.5,568.5,408.66,303.93
2016,6,12,10,0,140.0,401.0,3.3,28.0,517.0,383.0,284.86
2016,6,12,10,15,309.5,377.0,3.3,28.0,646.5,470.4,349.14
2016,6,12,10,30,479.0,353.0,3.3,28.0,776.0,567.61,419.3
2016,6,12,10,45,323.5,411.5,3.3,28.0,701.5,527.05,389.17
2016,6,12,11,0,168.0,470.0,3.3,28.0,627.0,477.57,352.35
2016,6,12,11,15,283.0,446.5,3.3,28.0,716.5,544.46,401.48
2016,6,12,11,30,398.0,423.0,3.3,28.0,806.0,610.74,449.13
2016,6,12,11,45,418.0,433.5,3.3,28.5,840.5,640.35,468.53
2016,6,12,12,0,438.0,444.0,3.3,29.0,875.0,666.49,485.52
2016,6,12,12,15,439.0,448.0,3.3,29.0,882.0,673.0,489.82
2016,6,12,12,30,440.0,452.0,3.3,29.0,889.0,677.68,492.96
2016,6,12,12,45,411.0,447.5,3.3,29.0,855.0,652.88,475.7
2016,6,12,13,0,382.0,443.0,3.3,29.0,821.0,626.83,457.63
2016,6,12,13,15,395.5,433.5,3.25,29.0,821.0,625.25,456.76
2016,6,12,13,30,409.0,424.0,3.2,29.0,821.0,621.66,454.31
2016,6,12,13,45,362.0,435.5,3.2,29.0,781.5,591.44,432.68
2016,6,12,14,0,315.0,447.0,3.2,29.0,742.0,561.12,411.01
2016,6,12,14,15,379.0,406.5,3.2,29.0,751.5,561.89,412.47
2016,6,12,14,30,443.0,366.0,3.2,29.0,761.0,561.53,412.6
2016,6,12,14,45,344.5,383.5,3.2,29.0,683.5,499.87,368.03
2016,6,12,15,0,246.0,401.0,3.2,29.0,606.0,445.95,328.99
2016,6,12,15,15,242.5,380.5,3.15,29.0,575.0,417.58,308.45
2016,6,12,15,30,239.0,360.0,3.1,29.0,544.0,386.17,285.33
2016,6,12,15,45,313.0,320.5,3.1,29.0,546.5,378.62,278.68
2016,6,12,16,0,387.0,281.0,3.1,29.0,549.0,361.69,264.02
2016,6,12,16,15,373.0,260.5,3.0,28.5,503.0,321.54,233.29
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,281.95,202.67
2016,6,12,16,45,453.0,193.5,2.8,28.0,442.0,251.88,174.93
2016,6,12,17,0,547.0,147.0,2.7,28.0,427.0,210.03,137.57
2016,6,12,17,15,510.5,138.0,2.5,27.5,376.0,166.61,105.99
2016,6,12,17,30,474.0,129.0,2.3,27.0,325.0,126.29,80.55
2016,6,12,17,45,432.0,116.5,2.15,27.0,275.5,86.9,68.04
2016,6,12,18,0,390.0,104.0,2.0,27.0,226.0,74.68,57.93
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,65.12,49.93
2016,6,12,18,30,266.0,76.0,1.9,26.0,131.0,55.38,41.51
2016,6,12,18,45,190.5,57.5,1.9,25.5,91.0,42.32,30.03
2016,6,12,19,0,115.0,39.0,1.9,25.0,51.0,28.9,17.84
2016,6,12,19,15,57.5,19.5,2.05,25.0,25.5,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,15.5,2.7,23.5,21.0,12.2,0.0
2016,6,13,6,0,130.0,31.0,2.9,24.0,42.0,23.25,12.1
2016,6,13,6,15,226.0,46.5,3.05,24.0,82.5,34.8,23.6
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,46.32,33.99
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,53.24,40.16
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,62.38,47.99
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,67.72,52.48
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,99.66,61.23
2016,6,13,7,45,625.0,99.5,3.65,25.5,379.5,141.53,84.01
2016,6,13,8,0,668.0,103.0,3.7,26.0,433.0,187.15,115.88
2016,6,13,8,15,693.5,108.0,3.7,26.0,484.0,233.57,152.71
2016,6,13,8,30,719.0,113.0,3.7,26.0,535.0,281.35,192.16
2016,6,13,8,45,499.5,205.0,3.7,26.5,510.5,315.5,227.41
2016,6,13,9,0,280.0,297.0,3.7,27.0,486.0,325.69,241.23
2016,6,13,9,15,537.0,210.5,3.65,27.5,604.0,386.0,283.6
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,462.63,339.44
2016,6,13,9,45,805.5,126.0,3.6,28.5,761.5,501.88,369.75
2016,6,13,10,0,817.0,128.0,3.6,29.0,801.0,539.63,398.26
2016,6,13,10,15,511.0,282.5,3.6,29.0,709.5,516.24,381.58
2016,6,13,10,30,205.0,437.0,3.6,29.0,618.0,461.49,340.57
2016,6,13,10,45,248.5,443.0,3.6,29.5,669.5,503.85,370.62
2016,6,13,11,0,292.0,449.0,3.6,30.0,721.0,544.11,398.51
2016,6,13,11,15,276.5,464.5,3.55,30.0,726.5,553.19,404.36
2016,6,13,11,30,261.0,480.0,3.5,30.0,732.0,560.42,408.96
2016,6,13,11,45,561.0,308.5,3.5,30.0,859.0,646.79,474.02
2016,6,13,12,0,861.0,137.0,3.5,30.0,986.0,713.55,524.81
2016,6,13,12,15,632.5,290.5,3.45,30.0,915.5,688.86,503.05
2016,6,13,12,30,404.0,444.0,3.4,30.0,845.0,645.33,468.86
2016,6,13,12,45,631.0,292.0,3.4,30.5,916.0,689.74,502.85
2016,6,13,13,0,858.0,140.0,3.4,31.0,987.0,715.76,523.6
2016,6,13,13,15,855.5,139.5,3.4,31.0,976.0,707.45,517.54
2016,6,13,13,30,853.0,139.0,3.4,31.0,965.0,696.11,509.49
2016,6,13,13,45,535.0,305.0,3.4,31.0,820.0,612.59,447.04
2016,6,13,14,0,217.0,471.0,3.4,31.0,675.0,512.05,372.7
2016,6,13,14,15,523.0,303.0,3.35,31.0,775.0,578.61,423.46
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,610.82,448.0
2016,6,13,14,45,490.0,272.5,3.25,31.0,705.5,504.34,369.58
2016,6,13,15,0,151.0,410.0,3.2,31.0,536.0,398.33,292.01
2016,6,13,15,15,228.5,378.0,3.15,30.5,559.0,405.92,298.42
2016,6,13,15,30,306.0,346.0,3.1,30.0,582.0,409.66,300.91
2016,6,13,15,45,302.5,324.5,3.05,30.0,545.5,377.0,276.33
2016,6,13,16,0,299.0,303.0,3.0,30.0,509.0,343.87,251.16
2016,6,13,16,15,400.0,249.5,2.85,30.0,504.0,324.93,233.73
2016,6,13,16,30,501.0,196.0,2.7,30.0,499.0,293.54,205.45
2016,6,13,16,45,390.0,201.5,2.6,30.0,424.5,242.61,168.63
2016,6,13,17,0,279.0,207.0,2.5,30.0,350.0,200.92,140.27
2016,6,13,17,15,350.0,170.5,2.35,29.5,329.0,167.61,112.45
2016,6,13,17,30,421.0,134.0,2.2,29.0,308.0,125.64,81.02
2016,6,13,17,45,383.5,120.0,2.1,28.5,261.0,88.21,68.7
2016,6,13,18,0,346.0,106.0,2.0,28.0,214.0,75.39,58.27
2016,6,13,18,15,297.5,90.0,1.95,27.5,170.0,64.77,49.42
2016,6,13,18,30,249.0,74.0,1.9,27.0,126.0,54.27,40.41
2016,6,13,18,45,177.0,56.0,1.9,26.5,87.5,41.28,29.04
2016,6,13,19,0,105.0,38.0,1.9,26.0,49.0,28.21,17.23
2016,6,13,19,15,52.5,19.0,2.1,26.0,24.5,14.42,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.5,16.0,2.9,23.0,19.5,12.59,0.0
2016,6,14,6,0,81.0,32.0,3.3,23.0,39.0,23.76,12.51
2016,6,14,6,15,167.0,51.0,3.5,23.0,78.0,37.57,26.03
2016,6,14,6,30,253.0,70.0,3.7,23.0,117.0,51.25,38.35
2016,6,14,6,45,322.5,84.0,3.95,23.5,164.5,61.17,47.14
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,70.96,55.54
2016,6,14,7,15,196.0,106.5,4.2,24.0,163.5,75.26,59.16
2016,6,14,7,30,0.0,115.0,4.2,24.0,115.0,85.29,64.43
2016,6,14,7,45,62.5,162.5,4.25,24.5,193.5,123.51,92.4
2016,6,14,8,0,125.0,210.0,4.3,25.0,272.0,169.87,125.83
2016,6,14,8,15,101.5,231.0,4.2,25.0,285.5,189.06,141.69
2016,6,14,8,30,78.0,252.0,4.1,25.0,299.0,205.24,155.15
2016,6,14,8,45,64.5,267.5,4.0,25.5,308.0,218.37,165.34
2016,6,14,9,0,51.0,283.0,3.9,26.0,317.0,229.98,174.08
2016,6,14,9,15,30.5,249.5,3.7,26.5,270.0,201.99,152.36
2016,6,14,9,30,10.0,216.0,3.5,27.0,223.0,169.35,126.97
2016,6,14,9,45,15.0,253.0,3.3,27.5,265.0,200.48,150.24
2016,6,14,10,0,20.0,290.0,3.1,28.0,307.0,232.11,173.45
2016,6,14,10,15,15.0,248.5,2.95,28.0,261.5,199.32,148.41
2016,6,14,10,30,10.0,207.0,2.8,28.0,216.0,165.6,122.69
2016,6,14,10,45,16.5,276.0,2.7,28.5,291.5,223.03,165.6
2016,6,14,11,0,23.0,345.0,2.6,29.0,367.0,280.89,207.74
2016,6,14,11,15,49.0,404.5,2.65,29.0,452.0,349.29,257.62
2016,6,14,11,30,75.0,464.0,2.7,29.0,537.0,414.72,304.51
2016,6,14,11,45,45.0,373.0,2.75,29.5,417.5,325.18,239.11
2016,6,14,12,0,15.0,282.0,2.8,30.0,298.0,229.74,168.67
2016,6,14,12,15,20.5,332.0,2.95,30.0,353.0,272.69,200.6
2016,6,14,12,30,26.0,382.0,3.1,30.0,408.0,320.64,235.54
2016,6,14,12,45,438.5,263.5,3.3,30.0,697.0,535.25,396.75
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,713.84,525.55
2016,6,14,13,15,848.5,144.5,3.6,30.0,975.0,705.67,519.0
2016,6,14,13,30,846.0,144.0,3.7,30.0,964.0,694.51,511.35
2016,6,14,13,45,557.5,302.5,3.8,30.5,838.5,625.45,458.12
2016,6,14,14,0,269.0,461.0,3.9,31.0,713.0,541.35,394.72
2016,6,14,14,15,550.5,297.5,3.9,30.5,794.5,591.49,434.64
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,611.77,451.96
2016,6,14,14,45,482.0,271.5,3.95,30.0,697.5,498.94,368.49
2016,6,14,15,0,132.0,409.0,4.0,30.0,519.0,387.35,286.1
2016,6,14,15,15,147.5,389.0,3.95,30.0,506.5,373.11,276.1
2016,6,14,15,30,163.0,369.0,3.9,30.0,494.0,357.24,264.38
2016,6,14,15,45,462.0,245.0,3.85,30.0,570.5,390.36,285.72
2016,6,14,16,0,761.0,121.0,3.8,30.0,647.0,392.59,280.67
2016,6,14,16,15,742.5,117.0,3.65,29.5,599.5,347.26,243.83
2016,6,14,16,30,724.0,113.0,3.5,29.0,552.0,301.93,206.62
2016,6,14,16,45,697.0,109.5,3.35,29.0,501.0,251.44,165.41
2016,6,14,17,0,670.0,106.0,3.2,29.0,450.0,205.66,128.81
2016,6,14,17,15,637.5,100.5,3.0,28.5,398.0,159.32,94.68
2016,6,14,17,30,605.0,95.0,2.8,28.0,346.0,115.52,67.3
2016,6,14,17,45,560.0,88.0,2.65,28.0,294.5,73.13,56.25
2016,6,14,18,0,515.0,81.0,2.5,28.0,243.0,62.98,47.85
2016,6,14,18,15,450.5,72.0,2.5,27.5,193.5,56.55,42.5
2016,6,14,18,30,386.0,63.0,2.5,27.0,144.0,47.59,34.78
2016,6,14,18,45,294.0,50.0,2.5,26.5,101.5,37.73,26.08
2016,6,14,19,0,202.0,37.0,2.5,26.0,59.0,27.89,17.01
2016,6,14,19,15,101.0,18.5,2.65,25.5,29.5,14.05,0.0
2016,6,14,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,12.59,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,23.76,12.39
2016,6,15,6,15,134.5,53.0,3.3,24.0,75.5,38.66,26.81
2016,6,15,6,30,211.0,74.0,3.4,24.0,114.0,53.52,40.11
2016,6,15,6,45,290.5,87.5,3.55,24.5,161.5,63.2,48.66
2016,6,15,7,0,370.0,101.0,3.7,25.0,209.0,72.66,56.75
2016,6,15,7,15,422.0,112.5,3.8,25.0,259.5,80.34,63.22
2016,6,15,7,30,474.0,124.0,3.9,25.0,310.0,109.45,72.31
2016,6,15,7,45,531.0,126.5,4.05,25.5,364.0,146.95,92.27
2016,6,15,8,0,588.0,129.0,4.2,26.0,418.0,192.01,123.15
2016,6,15,8,15,617.0,135.0,4.25,26.5,469.0,235.94,157.22
2016,6,15,8,30,646.0,141.0,4.3,27.0,520.0,281.75,194.11
2016,6,15,8,45,687.5,137.0,4.4,27.5,572.0,325.39,229.45
2016,6,15,9,0,729.0,133.0,4.5,28.0,624.0,371.26,266.51
2016,6,15,9,15,745.5,136.5,4.55,28.0,669.0,416.92,303.91
2016,6,15,9,30,762.0,140.0,4.6,28.0,714.0,459.39,338.29
2016,6,15,9,45,785.0,137.0,4.7,28.5,756.0,499.08,369.37
2016,6,15,10,0,808.0,134.0,4.8,29.0,798.0,538.13,399.32
2016,6,15,10,15,817.5,136.0,4.8,29.0,832.5,572.78,426.02
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,600.76,447.52
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,628.64,467.58
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,654.15,485.51
2016,6,15,11,15,852.5,137.5,4.75,30.0,944.0,674.95,500.55
2016,6,15,11,30,857.0,139.0,4.7,30.0,964.0,692.81,513.28
2016,6,15,11,45,866.0,135.0,4.7,30.5,978.5,706.89,522.44
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,718.06,529.43
2016,6,15,12,15,876.0,131.0,4.6,31.0,998.0,723.5,532.87
2016,6,15,12,30,877.0,131.0,4.5,31.0,1003.0,726.11,534.45
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.5,725.09,532.34
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,721.38,528.3
2016,6,15,13,15,873.5,130.0,4.2,32.0,985.0,712.6,521.78
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,700.71,513.04
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,684.76,501.34
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,665.83,487.43
2016,6,15,14,15,855.5,127.5,3.75,32.0,910.5,642.61,470.22
2016,6,15,14,30,850.0,126.0,3.6,32.0,885.0,616.63,450.83
2016,6,15,14,45,840.0,125.0,3.5,32.0,852.0,585.86,427.86
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,552.91,402.94
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,517.0,375.4
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,480.21,346.62
2016,6,15,15,45,793.5,118.0,3.15,32.0,698.5,438.16,313.56
2016,6,15,16,0,778.0,116.0,3.1,32.0,655.0,395.28,279.19
2016,6,15,16,15,760.0,112.5,2.95,31.5,607.0,349.78,242.73
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,304.21,205.67
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,256.72,167.31
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,206.11,127.39
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,159.03,92.85
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,114.33,65.05
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,70.57,47.23
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,59.68,45.06
2016,6,15,18,15,484.5,67.5,2.0,27.5,198.5,53.45,39.88
2016,6,15,18,30,421.0,59.0,2.0,27.0,148.0,47.18,34.45
2016,6,15,18,45,330.0,47.5,2.05,26.5,104.5,36.23,24.84
2016,6,15,19,0,239.0,36.0,2.1,26.0,61.0,27.36,16.62
2016,6,15,19,15,119.5,18.0,2.25,25.5,30.5,13.73,0.0
2016,6,15,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.0,2.9,22.5,21.0,12.59,0.0
2016,6,16,6,0,118.0,32.0,3.1,23.0,42.0,23.88,12.5
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,35.79,24.46
2016,6,16,6,30,311.0,64.0,3.4,24.0,122.0,47.6,35.07
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,54.53,41.26
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,63.94,49.32
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,69.23,53.78
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,99.09,61.6
2016,6,16,7,45,633.0,99.5,3.85,25.5,382.0,140.16,82.93
2016,6,16,8,0,683.0,101.0,3.9,26.0,437.0,185.72,114.14
2016,6,16,8,15,708.5,105.5,3.95,26.5,488.5,232.46,150.84
2016,6,16,8,30,734.0,110.0,4.0,27.0,540.0,284.09,192.84
2016,6,16,8,45,761.5,110.0,4.05,27.5,590.5,329.83,230.62
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,376.46,268.84
2016,6,16,9,15,803.0,113.0,4.1,28.0,686.0,420.65,305.38
2016,6,16,9,30,817.0,116.0,4.1,28.0,731.0,463.97,340.52
2016,6,16,9,45,830.5,116.5,4.15,28.5,771.0,502.92,371.08
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,540.73,400.01
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,574.94,426.38
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,606.91,450.58
2016,6,16,10,45,867.0,122.0,4.2,29.5,906.0,635.08,470.7
2016,6,16,11,0,874.0,123.0,4.2,30.0,933.0,660.61,488.51
2016,6,16,11,15,877.5,123.5,4.2,30.0,953.5,680.69,503.15
2016,6,16,11,30,881.0,124.0,4.2,30.0,974.0,697.73,515.46
2016,6,16,11,45,882.5,125.5,4.2,30.5,986.0,711.01,523.91
2016,6,16,12,0,884.0,127.0,4.2,31.0,998.0,721.1,530.0
2016,6,16,12,15,884.5,127.0,4.2,31.0,1002.5,726.3,533.71
2016,6,16,12,30,885.0,127.0,4.2,31.0,1007.0,728.64,535.36
2016,6,16,12,45,884.5,127.0,4.2,31.5,1003.5,727.64,533.56
2016,6,16,13,0,884.0,127.0,4.2,32.0,1000.0,723.92,529.81
2016,6,16,13,15,881.5,126.5,4.15,32.0,989.0,715.45,523.65
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,703.85,515.24
2016,6,16,13,45,874.0,125.5,4.1,32.0,959.0,687.44,503.53
2016,6,16,14,0,869.0,125.0,4.1,32.0,940.0,668.02,489.56
2016,6,16,14,15,863.5,123.5,4.0,32.0,914.5,644.64,472.36
2016,6,16,14,30,858.0,122.0,3.9,32.0,889.0,618.49,452.94
2016,6,16,14,45,843.5,124.0,3.85,32.0,855.0,587.2,429.63
2016,6,16,15,0,829.0,126.0,3.8,32.0,821.0,554.0,404.53
2016,6,16,15,15,818.5,124.0,3.7,32.0,782.5,518.16,376.98
2016,6,16,15,30,808.0,122.0,3.6,32.0,744.0,481.57,348.27
2016,6,16,15,45,793.5,119.5,3.55,32.0,700.5,439.62,315.18
2016,6,16,16,0,779.0,117.0,3.5,32.0,657.0,396.74,280.72
2016,6,16,16,15,761.0,113.5,3.35,31.5,609.0,351.22,244.16
2016,6,16,16,30,743.0,110.0,3.2,31.0,561.0,305.62,207.01
2016,6,16,16,45,719.5,105.5,3.1,31.0,510.5,254.37,165.42
2016,6,16,17,0,696.0,101.0,3.0,31.0,460.0,207.42,128.01
2016,6,16,17,15,664.0,96.0,2.8,30.5,407.5,160.22,93.42
2016,6,16,17,30,632.0,91.0,2.6,30.0,355.0,115.44,65.58
2016,6,16,17,45,589.5,84.5,2.45,29.5,302.5,72.02,47.95
2016,6,16,18,0,547.0,78.0,2.3,29.0,250.0,61.13,46.09
2016,6,16,18,15,483.5,69.5,2.2,28.0,200.0,54.96,41.06
2016,6,16,18,30,420.0,61.0,2.1,27.0,150.0,48.74,35.77
2016,6,16,18,45,327.5,49.0,2.05,26.5,106.0,37.27,25.72
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.06,17.21
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.1,0.44
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.0,12.2,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,44.0,23.34,12.03
2016,6,17,6,15,258.5,45.5,3.3,23.0,85.5,34.28,23.24
2016,6,17,6,30,361.0,60.0,3.4,23.0,127.0,45.25,33.21
2016,6,17,6,45,456.5,65.5,3.55,23.5,179.0,52.12,39.36
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,56.45,43.11
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.5,61.05,46.91
2016,6,17,7,30,646.0,84.0,3.6,25.0,338.0,91.54,54.27
2016,6,17,7,45,690.5,85.5,3.6,25.5,393.0,135.3,76.88
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,186.81,112.77
2016,6,17,8,15,759.0,91.0,3.6,26.5,500.5,235.01,150.7
2016,6,17,8,30,783.0,95.0,3.6,27.0,553.0,284.32,191.15
2016,6,17,8,45,806.5,95.0,3.6,27.5,603.0,331.07,230.02
2016,6,17,9,0,830.0,95.0,3.6,28.0,653.0,380.14,270.28
2016,6,17,9,15,843.0,97.5,3.55,28.0,698.0,424.62,307.1
2016,6,17,9,30,856.0,100.0,3.5,28.0,743.0,468.02,342.29
2016,6,17,9,45,868.5,100.5,3.5,28.5,784.0,508.29,373.72
2016,6,17,10,0,881.0,101.0,3.5,29.0,825.0,546.96,403.11
2016,6,17,10,15,888.0,102.5,3.45,29.5,858.5,581.55,428.67
2016,6,17,10,30,895.0,104.0,3.4,30.0,892.0,613.74,451.82
2016,6,17,10,45,901.5,104.5,3.4,30.5,919.5,642.29,471.96
2016,6,17,11,0,908.0,105.0,3.4,31.0,947.0,668.09,489.72
2016,6,17,11,15,911.5,106.0,3.35,31.0,967.0,689.4,504.83
2016,6,17,11,30,915.0,107.0,3.3,31.0,987.0,707.58,517.53
2016,6,17,11,45,918.0,106.5,3.25,31.5,1000.0,721.06,525.79
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,731.29,531.67
2016,6,17,12,15,921.0,106.0,3.1,32.0,1017.5,736.57,534.92
2016,6,17,12,30,921.0,106.0,3.0,32.0,1022.0,738.77,536.0
2016,6,17,12,45,920.0,106.0,2.9,32.0,1018.5,737.4,534.57
2016,6,17,13,0,919.0,106.0,2.8,32.0,1015.0,733.1,531.09
2016,6,17,13,15,916.5,105.5,2.7,32.0,1003.5,724.22,524.44
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,712.09,515.52
2016,6,17,13,45,910.0,104.5,2.55,32.5,973.0,695.7,502.82
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,676.16,487.88
2016,6,17,14,15,900.5,103.0,2.4,33.0,928.0,652.24,470.55
2016,6,17,14,30,895.0,102.0,2.3,33.0,902.0,625.45,450.98
2016,6,17,14,45,887.0,101.0,2.25,33.0,869.0,594.52,428.43
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,561.19,403.73
2016,6,17,15,15,870.0,98.0,2.15,32.5,797.5,524.34,376.79
2016,6,17,15,30,861.0,96.0,2.1,32.0,759.0,485.54,347.68
2016,6,17,15,45,849.0,94.0,2.1,32.0,715.5,443.72,315.05
2016,6,17,16,0,837.0,92.0,2.1,32.0,672.0,400.62,280.65
2016,6,17,16,15,821.0,89.0,2.05,31.5,624.0,354.33,243.67
2016,6,17,16,30,805.0,86.0,2.0,31.0,576.0,304.65,203.52
2016,6,17,16,45,785.0,82.5,1.95,31.0,525.0,255.84,163.58
2016,6,17,17,0,765.0,79.0,1.9,31.0,474.0,207.57,124.95
2016,6,17,17,15,736.5,75.5,1.8,30.5,421.0,158.94,89.21
2016,6,17,17,30,708.0,72.0,1.7,30.0,368.0,112.26,60.36
2016,6,17,17,45,670.0,66.5,1.65,30.0,314.5,66.01,42.13
2016,6,17,18,0,632.0,61.0,1.6,30.0,261.0,49.86,36.44
2016,6,17,18,15,574.0,55.0,1.45,29.0,210.0,45.01,32.51
2016,6,17,18,30,516.0,49.0,1.3,28.0,159.0,40.19,28.42
2016,6,17,18,45,424.0,40.0,1.2,27.5,113.0,32.79,21.88
2016,6,17,19,0,332.0,31.0,1.1,27.0,67.0,25.45,15.06
2016,6,17,19,15,166.0,15.5,1.15,26.5,33.5,12.49,0.02
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,12.2,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,23.31,11.94
2016,6,18,6,15,247.0,45.5,2.45,23.5,83.5,34.22,23.13
2016,6,18,6,30,348.0,60.0,2.5,24.0,124.0,45.14,32.97
2016,6,18,6,45,174.0,72.0,2.65,24.5,104.0,52.61,39.61
2016,6,18,7,0,0.0,84.0,2.8,25.0,84.0,62.32,47.94
2016,6,18,7,15,17.0,115.0,2.7,25.0,122.0,83.75,66.11
2016,6,18,7,30,34.0,146.0,2.6,25.0,160.0,104.54,78.9
2016,6,18,7,45,354.0,124.5,2.55,25.5,297.0,125.26,81.96
2016,6,18,8,0,674.0,103.0,2.5,26.0,434.0,184.44,113.28
2016,6,18,8,15,700.0,108.0,2.4,26.0,485.5,231.2,149.88
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,279.38,189.19
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,328.77,229.36
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,375.25,266.86
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,419.12,302.39
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,462.19,336.44
2016,6,18,9,45,820.0,122.5,1.85,27.5,767.5,502.43,366.97
2016,6,18,10,0,835.0,123.0,1.8,28.0,808.0,539.37,394.28
2016,6,18,10,15,843.5,124.5,1.65,28.0,842.5,573.24,418.96
2016,6,18,10,30,852.0,126.0,1.5,28.0,877.0,604.91,441.3
2016,6,18,10,45,861.0,126.0,1.35,28.5,905.0,633.4,459.83
2016,6,18,11,0,870.0,126.0,1.2,29.0,933.0,659.38,475.94
2016,6,18,11,15,874.5,127.0,1.2,29.0,953.5,680.46,490.47
2016,6,18,11,30,879.0,128.0,1.2,29.0,974.0,698.55,502.8
2016,6,18,11,45,876.0,132.5,1.2,29.5,985.5,710.89,510.06
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,719.89,515.01
2016,6,18,12,15,874.0,137.5,1.3,30.0,1002.5,725.74,519.87
2016,6,18,12,30,875.0,138.0,1.4,30.0,1008.0,728.78,522.8
2016,6,18,12,45,876.5,136.5,1.5,30.5,1005.5,728.26,522.26
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,725.08,519.85
2016,6,18,13,15,875.5,134.5,1.65,31.0,992.5,716.81,514.6
2016,6,18,13,30,873.0,134.0,1.7,31.0,982.0,705.45,507.19
2016,6,18,13,45,870.5,132.5,1.75,31.0,963.5,690.23,497.07
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,671.91,484.67
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,648.37,468.18
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,622.08,449.51
2016,6,18,14,45,845.0,128.0,1.8,31.0,860.5,591.44,427.45
2016,6,18,15,0,834.0,128.0,1.8,31.0,827.0,558.66,403.43
2016,6,18,15,15,823.0,125.5,1.75,31.0,788.5,524.0,377.32
2016,6,18,15,30,812.0,123.0,1.7,31.0,750.0,484.89,347.51
2016,6,18,15,45,797.0,120.5,1.7,31.0,705.5,442.62,314.94
2016,6,18,16,0,782.0,118.0,1.7,31.0,661.0,399.45,280.93
2016,6,18,16,15,763.5,114.5,1.65,30.5,612.5,353.67,244.77
2016,6,18,16,30,745.0,111.0,1.6,30.0,564.0,307.84,207.94
2016,6,18,16,45,718.0,107.5,1.55,30.0,512.5,256.43,166.72
2016,6,18,17,0,691.0,104.0,1.5,30.0,461.0,209.65,129.82
2016,6,18,17,15,510.0,128.0,1.45,29.5,375.5,161.39,100.65
2016,6,18,17,30,329.0,152.0,1.4,29.0,290.0,132.24,88.76
2016,6,18,17,45,426.5,117.0,1.35,29.0,269.0,88.77,62.15
2016,6,18,18,0,524.0,82.0,1.3,29.0,248.0,63.76,48.25
2016,6,18,18,15,461.5,72.5,1.25,28.0,198.5,56.98,42.77
2016,6,18,18,30,399.0,63.0,1.2,27.0,149.0,47.71,34.92
2016,6,18,18,45,303.5,50.5,1.15,26.5,105.0,38.16,26.5
2016,6,18,19,0,208.0,38.0,1.1,26.0,61.0,28.64,17.76
2016,6,18,19,15,104.0,19.0,1.15,25.5,30.5,14.43,1.23
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,55.5,15.0,1.35,22.5,19.5,11.8,0.0
2016,6,19,6,0,111.0,30.0,1.5,23.0,39.0,22.48,11.25
2016,6,19,6,15,201.5,46.5,1.65,23.0,78.0,34.66,23.55
2016,6,19,6,30,292.0,63.0,1.8,23.0,117.0,46.76,34.5
2016,6,19,6,45,387.0,68.5,1.95,23.5,165.5,51.38,38.73
2016,6,19,7,0,482.0,74.0,2.1,24.0,214.0,57.88,44.33
2016,6,19,7,15,277.0,114.5,2.1,24.5,198.5,81.34,64.19
2016,6,19,7,30,72.0,155.0,2.1,25.0,183.0,111.58,83.7
2016,6,19,7,45,105.5,181.5,2.15,25.5,229.5,137.95,101.7
2016,6,19,8,0,139.0,208.0,2.2,26.0,276.0,169.82,124.31
2016,6,19,8,15,144.5,233.5,2.15,26.0,311.5,198.82,146.48
2016,6,19,8,30,150.0,259.0,2.1,26.0,347.0,228.37,169.23
2016,6,19,8,45,251.0,268.0,2.05,26.5,430.5,277.69,203.95
2016,6,19,9,0,352.0,277.0,2.0,27.0,514.0,335.18,245.26
2016,6,19,9,15,328.5,306.0,2.0,27.0,539.0,365.31,268.97
2016,6,19,9,30,305.0,335.0,2.0,27.0,564.0,392.73,290.1
2016,6,19,9,45,316.5,352.5,2.05,27.5,602.0,426.06,314.28
2016,6,19,10,0,328.0,370.0,2.1,28.0,640.0,459.29,337.94
2016,6,19,10,15,355.5,364.0,2.15,28.0,667.5,483.78,355.95
2016,6,19,10,30,383.0,358.0,2.2,28.0,695.0,508.48,374.08
2016,6,19,10,45,271.5,413.0,2.3,28.0,656.0,494.08,363.24
2016,6,19,11,0,160.0,468.0,2.4,28.0,617.0,469.51,344.81
2016,6,19,11,15,145.5,477.5,2.45,28.0,615.5,472.28,346.7
2016,6,19,11,30,131.0,487.0,2.5,28.0,614.0,473.71,347.46
2016,6,19,11,45,484.5,320.0,2.6,28.0,796.0,600.94,442.74
2016,6,19,12,0,838.0,153.0,2.7,28.0,978.0,706.24,520.53
2016,6,19,12,15,839.0,153.0,2.7,28.0,983.0,711.46,523.55
2016,6,19,12,30,840.0,153.0,2.7,28.0,988.0,714.04,525.36
2016,6,19,12,45,468.0,322.5,2.75,28.0,788.0,601.03,441.91
2016,6,19,13,0,96.0,492.0,2.8,28.0,588.0,454.98,333.49
2016,6,19,13,15,138.5,494.0,2.75,28.0,629.5,488.68,358.64
2016,6,19,13,30,181.0,496.0,2.7,28.0,671.0,516.49,378.6
2016,6,19,13,45,123.0,467.5,2.7,28.0,585.5,452.3,332.56
2016,6,19,14,0,65.0,439.0,2.7,28.0,500.0,384.96,284.05
2016,6,19,14,15,444.5,289.0,2.65,28.0,688.5,518.94,385.04
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,611.18,451.69
2016,6,19,14,45,819.5,135.0,2.55,28.0,845.5,582.33,429.42
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,553.97,407.73
2016,6,19,15,15,804.0,128.5,2.4,28.0,776.0,517.25,379.48
2016,6,19,15,30,793.0,126.0,2.3,28.0,738.0,478.88,349.48
2016,6,19,15,45,532.5,218.0,2.25,28.0,618.5,401.47,292.96
2016,6,19,16,0,272.0,310.0,2.2,28.0,499.0,339.25,249.18
2016,6,19,16,15,504.0,210.0,2.1,28.0,529.0,333.17,238.77
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,304.96,208.4
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,257.74,169.58
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,207.16,129.06
2016,6,19,17,15,664.0,94.0,1.75,27.5,407.0,160.17,94.22
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,115.48,65.93
2016,6,19,17,45,593.0,82.0,1.5,27.0,303.0,71.69,47.25
2016,6,19,18,0,553.0,75.0,1.4,27.0,251.0,58.95,44.63
2016,6,19,18,15,492.0,66.5,1.3,26.0,201.0,52.71,39.52
2016,6,19,18,30,431.0,58.0,1.2,25.0,151.0,46.41,34.13
2016,6,19,18,45,343.5,46.5,1.15,24.5,107.5,37.44,26.15
2016,6,19,19,0,256.0,35.0,1.1,24.0,64.0,26.74,16.4
2016,6,19,19,15,128.0,17.5,1.15,24.0,32.0,13.4,1.03
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.5,14.5,0.85,21.5,20.5,11.41,0.0
2016,6,20,6,0,143.0,29.0,0.9,22.0,41.0,21.85,10.77
2016,6,20,6,15,242.0,43.0,1.05,22.5,80.5,32.42,21.73
2016,6,20,6,30,341.0,57.0,1.2,23.0,120.0,43.01,31.3
2016,6,20,6,45,416.0,66.5,1.4,23.5,168.5,52.54,39.73
2016,6,20,7,0,491.0,76.0,1.6,24.0,217.0,59.52,45.74
2016,6,20,7,15,539.5,83.0,1.65,24.5,268.5,64.24,49.62
2016,6,20,7,30,588.0,90.0,1.7,25.0,320.0,91.26,56.05
2016,6,20,7,45,630.0,94.0,1.8,25.5,373.0,133.43,77.86
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,179.26,109.14
2016,6,20,8,15,412.5,178.5,1.9,26.5,387.0,218.46,150.7
2016,6,20,8,30,153.0,259.0,1.9,27.0,348.0,228.98,168.74
2016,6,20,8,45,151.5,284.0,1.95,27.5,379.0,256.64,189.81
2016,6,20,9,0,150.0,309.0,2.0,28.0,410.0,283.97,210.28
2016,6,20,9,15,473.0,213.5,1.95,28.0,563.0,359.02,261.79
2016,6,20,9,30,796.0,118.0,1.9,28.0,716.0,453.98,329.6
2016,6,20,9,45,417.0,228.0,1.9,28.5,542.5,386.52,284.29
2016,6,20,10,0,38.0,338.0,1.9,29.0,369.0,279.17,206.3
2016,6,20,10,15,165.5,377.0,1.85,29.0,521.5,385.42,284.11
2016,6,20,10,30,293.0,416.0,1.8,29.0,674.0,498.93,364.28
2016,6,20,10,45,234.0,441.5,1.8,29.5,651.5,489.0,355.54
2016,6,20,11,0,175.0,467.0,1.8,30.0,629.0,478.22,346.68
2016,6,20,11,15,243.5,464.5,1.8,30.0,696.0,529.9,383.19
2016,6,20,11,30,312.0,462.0,1.8,30.0,763.0,579.84,417.76
2016,6,20,11,45,324.0,463.0,1.85,30.5,779.0,594.23,426.71
2016,6,20,12,0,336.0,464.0,1.9,31.0,795.0,607.4,435.02
2016,6,20,12,15,606.0,296.0,1.95,31.0,897.0,672.33,483.64
2016,6,20,12,30,876.0,128.0,2.0,31.0,999.0,722.51,521.77
2016,6,20,12,45,877.0,127.0,2.05,31.5,996.5,722.03,520.32
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,718.86,517.38
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,710.97,511.94
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,699.96,504.34
2016,6,20,13,45,535.5,299.5,2.15,32.0,816.0,608.51,438.04
2016,6,20,14,0,197.0,474.0,2.2,32.0,659.0,501.24,360.49
2016,6,20,14,15,528.0,296.5,2.25,32.0,773.0,577.09,417.58
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,617.81,447.87
2016,6,20,14,45,831.0,129.5,2.35,32.0,850.5,585.27,423.95
2016,6,20,15,0,803.0,140.0,2.4,32.0,814.0,555.14,401.65
2016,6,20,15,15,792.0,137.5,2.45,31.5,776.0,518.86,375.45
2016,6,20,15,30,781.0,135.0,2.5,31.0,738.0,480.95,347.31
2016,6,20,15,45,765.0,132.5,2.55,31.0,694.5,439.53,315.18
2016,6,20,16,0,749.0,130.0,2.6,31.0,651.0,397.35,281.76
2016,6,20,16,15,730.0,126.0,2.6,31.0,603.5,349.6,243.57
2016,6,20,16,30,711.0,122.0,2.6,31.0,556.0,304.28,206.69
2016,6,20,16,45,685.0,117.5,2.6,31.0,505.5,257.22,168.7
2016,6,20,17,0,659.0,113.0,2.6,31.0,455.0,211.45,132.52
2016,6,20,17,15,626.0,107.0,2.45,30.5,403.0,165.18,98.63
2016,6,20,17,30,593.0,101.0,2.3,30.0,351.0,121.51,71.12
2016,6,20,17,45,546.5,94.0,2.2,29.5,299.0,79.61,53.19
2016,6,20,18,0,500.0,87.0,2.1,29.0,247.0,67.14,51.12
2016,6,20,18,15,436.0,77.0,1.9,28.0,197.5,57.64,43.33
2016,6,20,18,30,372.0,67.0,1.7,27.0,148.0,50.2,37.02
2016,6,20,18,45,281.0,53.5,1.5,26.5,105.0,40.09,28.13
2016,6,20,19,0,190.0,40.0,1.3,26.0,62.0,29.98,18.89
2016,6,20,19,15,95.0,20.0,1.3,25.5,31.0,15.14,2.08
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,11.41,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,21.82,10.61
2016,6,21,6,15,236.5,43.5,2.6,22.5,80.0,32.74,21.95
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,43.68,31.84
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.65,38.01
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,59.56,45.58
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,64.67,49.78
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,91.72,56.34
2016,6,21,7,45,633.0,95.0,2.55,26.5,375.0,134.0,78.04
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,179.83,109.22
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,226.16,145.01
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,277.47,186.1
2016,6,21,8,45,747.5,111.0,2.2,28.5,580.0,323.35,223.43
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,369.64,260.63
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,413.44,295.28
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,456.52,328.39
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,496.37,358.34
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,532.69,384.94
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,566.62,410.11
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,598.4,433.22
2016,6,21,10,45,847.0,129.5,1.85,31.5,894.5,626.56,452.73
2016,6,21,11,0,854.0,131.0,1.9,32.0,922.0,652.14,470.07
2016,6,21,11,15,858.5,132.0,1.95,32.0,942.5,672.99,484.89
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,690.9,497.54
2016,6,21,11,45,867.0,132.5,2.05,32.0,976.0,704.37,507.12
2016,6,21,12,0,871.0,132.0,2.1,32.0,989.0,714.8,514.56
2016,6,21,12,15,872.0,132.0,2.15,32.0,994.0,720.46,518.73
2016,6,21,12,30,873.0,132.0,2.2,32.0,999.0,723.29,520.96
2016,6,21,12,45,872.5,131.5,2.25,32.5,996.5,722.15,519.41
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,718.36,516.03
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.5,710.59,510.67
2016,6,21,13,30,868.0,130.0,2.3,33.0,973.0,699.74,503.17
2016,6,21,13,45,563.5,296.5,2.35,33.0,840.0,622.24,446.67
