Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,259.0,463.0,2.4,33.0,707.0,536.54,384.47
2016,6,21,14,15,164.0,440.0,2.4,33.0,593.0,449.13,323.82
2016,6,21,14,30,69.0,417.0,2.4,33.0,479.0,364.67,264.06
2016,6,21,14,45,171.0,407.0,2.45,33.0,553.0,415.45,301.35
2016,6,21,15,0,273.0,397.0,2.5,33.0,627.0,458.12,331.44
2016,6,21,15,15,548.5,254.0,2.45,32.5,687.5,483.85,349.83
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,481.88,346.45
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,440.88,314.26
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,397.53,279.78
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,351.94,243.45
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,306.11,206.29
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,258.02,167.06
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,210.67,129.24
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,163.23,94.24
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,113.41,62.17
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,68.72,43.27
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,54.99,40.73
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,49.68,36.45
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,44.37,31.96
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,36.04,24.63
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.69,16.96
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.65,1.47
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,11.41,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,21.87,10.47
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,32.11,21.3
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,42.39,30.6
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,51.13,38.34
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,57.46,43.79
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,62.29,47.77
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,88.92,54.06
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,131.92,76.16
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,178.24,107.82
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,224.81,143.95
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,276.24,185.41
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,322.26,223.25
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,368.63,261.02
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,412.47,296.32
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,455.54,330.16
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,494.87,360.45
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,533.02,389.04
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,566.75,414.74
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,598.33,438.4
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,626.66,458.42
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,652.4,476.21
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,673.4,491.39
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,691.45,504.34
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,705.98,515.02
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,717.57,523.57
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,723.42,527.85
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,726.37,530.09
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,725.95,528.9
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,722.78,525.75
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,714.5,519.93
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,703.09,511.87
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,687.74,501.17
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,669.23,488.11
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,646.21,471.37
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,620.39,452.41
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,588.64,428.96
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,555.27,403.96
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,460.49,334.93
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,373.1,272.16
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,401.03,289.82
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,398.68,281.84
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,353.48,245.63
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,308.19,208.9
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,222.72,152.33
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,170.78,124.68
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,159.49,105.45
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,119.84,68.4
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,76.83,49.8
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,63.03,47.48
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,56.61,42.28
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,50.11,36.79
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,38.26,26.47
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,28.74,17.81
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,14.46,2.05
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,11.02,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,21.21,9.85
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,31.16,20.54
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,43.41,31.6
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,48.73,36.43
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,54.19,41.16
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,58.85,45.03
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,85.9,51.27
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,129.47,73.16
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,180.4,108.37
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,227.44,145.13
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,275.62,184.55
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,314.68,223.6
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,333.27,244.04
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,391.05,284.54
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,459.03,333.99
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,499.25,365.12
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,537.92,394.36
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,572.47,420.72
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,604.72,444.87
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,633.1,465.06
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,658.79,482.93
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,651.26,474.85
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,621.01,450.7
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,620.67,449.67
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,620.27,448.35
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,682.82,495.83
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,729.48,532.02
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,728.75,530.33
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,725.31,527.0
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,717.49,521.5
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,706.54,513.77
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,690.65,502.73
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,671.65,489.36
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,648.78,472.78
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,623.13,453.97
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,540.36,393.03
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,457.82,332.79
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,485.99,353.1
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,485.76,350.39
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,444.01,317.41
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,400.02,282.21
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,353.97,245.31
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,307.71,207.64
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,260.1,169.08
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,213.7,132.22
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,164.98,101.24
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,131.53,85.22
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,93.58,65.11
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,75.96,58.26
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,64.84,49.19
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,53.35,39.52
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,41.31,29.03
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,29.18,18.18
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,14.9,2.43
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,11.02,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,21.23,9.73
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,30.86,20.23
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,42.72,30.87
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,46.24,34.14
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,50.08,37.48
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,54.23,40.91
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,81.05,46.73
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,128.81,71.2
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,175.85,102.81
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,219.85,149.56
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,234.79,172.58
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,279.92,205.09
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,331.03,242.46
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,375.56,275.31
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,422.38,309.83
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,450.11,330.76
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,470.27,345.49
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,491.18,360.91
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,509.06,373.78
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,526.38,386.17
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,541.83,397.06
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,566.86,415.01
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,591.42,432.52
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,605.94,442.96
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,619.14,452.5
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,599.29,437.57
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,574.96,419.58
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,580.86,424.04
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,583.28,425.96
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,654.49,480.73
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,695.87,513.89
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,680.44,502.48
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,662.11,489.17
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,610.8,449.78
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,552.76,406.12
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,514.3,378.49
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,479.9,353.45
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,453.11,334.46
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,424.81,313.88
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,421.61,308.92
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,398.43,286.63
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,287.4,207.88
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,204.57,153.16
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,199.55,148.02
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,189.51,138.47
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,140.71,103.79
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,101.29,76.07
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,86.28,64.42
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,72.18,55.82
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,58.3,44.18
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,44.3,32.2
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,31.87,21.3
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,19.08,10.02
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,9.51,0.0
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,9.05,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,17.41,6.83
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,32.48,21.62
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,47.2,34.82
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,61.5,47.38
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,75.85,59.7
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,86.41,68.64
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,109.61,78.24
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,144.95,101.96
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,177.63,127.12
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,172.8,127.75
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,154.96,117.78
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,214.19,161.87
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,282.22,212.68
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,289.48,218.9
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,290.85,220.32
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,312.33,235.97
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,333.73,251.34
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,387.07,290.8
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,439.83,329.43
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,403.76,301.82
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,358.95,267.74
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,229.58,171.48
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,94.83,68.4
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,66.55,46.52
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,38.18,24.36
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,141.55,104.61
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,244.84,182.74
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,201.14,149.36
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,157.3,115.99
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,175.22,129.69
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,192.98,143.14
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,240.99,179.27
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,292.51,217.59
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,194.64,144.46
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,101.47,73.49
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,64.74,45.17
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,27.8,16.29
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,92.42,67.15
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,155.47,116.33
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,116.9,86.58
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,78.66,56.88
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,67.85,48.52
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,56.93,40.0
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,63.48,45.39
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,69.91,50.72
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,50.63,35.48
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,31.34,20.01
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,26.71,16.3
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,22.1,13.36
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,17.5,9.44
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,12.91,5.46
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,9.1,2.11
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,5.3,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,2.64,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,9.83,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,18.9,7.75
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,33.44,22.42
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,47.84,35.36
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,61.51,47.38
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,73.74,57.88
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,88.2,70.15
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,111.44,81.26
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,133.58,86.46
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,179.22,110.94
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,224.73,146.37
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,271.88,184.84
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,307.22,220.7
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,320.31,236.73
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,350.27,259.81
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,378.59,281.01
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,448.91,331.67
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,529.75,390.73
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,517.6,382.34
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,472.49,348.85
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,523.51,385.63
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,576.84,423.25
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,585.17,428.77
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,593.93,434.65
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,575.06,419.68
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,550.26,400.59
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,608.46,442.65
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,663.99,481.95
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,639.16,463.32
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,613.5,444.5
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,593.09,429.93
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,571.82,414.71
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,570.18,414.03
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,566.5,411.76
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,544.38,396.28
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,521.15,379.97
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,521.8,380.94
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,519.95,379.4
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,483.36,352.6
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,446.15,325.09
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,419.98,304.54
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,388.26,278.92
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,353.67,249.82
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,306.37,209.56
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,226.88,156.67
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,175.86,128.84
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,159.03,114.22
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,136.65,96.39
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,107.08,77.97
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,87.69,68.49
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,73.18,56.49
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,58.38,43.92
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,43.83,31.29
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,29.06,18.22
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,15.01,2.84
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,10.23,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,19.75,8.22
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,29.38,19.06
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,41.09,29.61
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,56.41,43.02
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,73.17,57.38
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,66.61,51.63
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,83.03,49.57
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,140.57,89.88
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,180.63,125.16
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,217.26,144.12
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,272.36,180.16
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,319.08,218.42
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,367.96,257.95
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,411.88,293.59
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,454.83,327.72
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,495.0,358.49
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,533.56,387.24
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,567.95,412.34
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,600.08,435.22
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,628.54,455.03
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,654.29,472.56
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,633.97,455.42
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,588.01,420.54
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,622.44,443.72
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,657.52,466.47
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,644.37,457.26
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,630.44,447.81
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,636.49,451.2
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,640.85,453.28
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,682.36,484.86
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,702.81,502.01
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,687.21,491.38
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,668.58,478.79
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,620.01,442.89
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,565.2,403.22
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,550.9,393.69
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,532.84,380.93
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,486.75,348.24
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,442.14,316.38
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,413.32,294.86
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,380.48,269.54
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,325.49,230.39
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,280.82,199.16
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,245.72,172.03
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,209.98,144.38
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,153.79,107.7
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,113.19,82.84
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,97.53,71.7
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,81.93,62.89
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,67.11,50.84
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,52.22,38.39
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,37.62,25.84
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,22.84,12.98
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,11.43,0.8
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,10.23,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,19.56,7.74
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,33.45,22.19
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,47.13,34.41
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,58.1,44.06
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,68.86,53.28
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,76.95,59.98
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,101.66,67.34
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,141.35,88.19
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,184.38,116.9
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,230.61,151.44
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,275.93,186.4
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,319.98,220.67
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,364.75,254.74
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,407.25,286.48
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,449.56,316.93
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,434.58,308.23
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,392.6,278.99
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,488.82,346.47
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,592.75,417.37
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,586.53,410.94
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,563.76,393.97
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,515.85,362.06
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,458.58,322.94
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,539.88,380.38
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,619.84,435.07
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,606.91,425.78
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,591.9,415.74
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,663.13,468.27
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,716.57,508.06
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,645.16,457.51
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,561.43,398.73
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,416.92,299.91
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,268.27,194.05
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,430.49,313.01
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,571.35,411.03
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,388.34,282.34
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,211.55,154.03
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,154.47,112.44
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,97.93,70.07
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,60.98,41.95
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,23.81,13.1
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,17.25,8.01
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,10.71,2.88
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,9.55,1.98
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,8.39,1.07
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,6.86,0.0
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,5.33,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,4.56,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,3.79,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.03,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.27,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.51,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,9.83,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,18.97,7.16
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,29.62,19.14
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,40.3,28.88
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,49.31,36.91
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,56.04,42.75
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,60.91,46.8
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,85.56,52.5
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,128.74,74.35
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,175.3,105.97
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,221.9,141.96
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,273.44,183.36
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,319.65,220.84
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,365.91,257.8
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,409.98,293.45
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,453.39,327.83
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,454.92,331.75
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,429.57,314.02
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,511.33,373.85
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,595.95,435.46
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,591.68,429.81
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,561.64,406.06
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,628.7,455.95
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,693.88,503.84
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,708.47,513.06
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,720.07,520.45
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,726.18,524.89
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,729.42,527.34
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,726.29,524.07
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,720.48,518.96
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,712.91,513.97
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,702.45,506.94
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,684.87,494.8
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,664.9,480.89
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,575.6,416.32
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,481.45,348.19
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,445.72,323.45
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,410.85,298.87
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,462.03,336.56
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,485.56,351.91
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,444.67,320.24
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,403.45,287.95
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,359.38,253.5
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,315.7,218.8
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,269.94,182.1
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,225.49,146.97
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,177.91,111.67
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,135.91,84.0
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,94.21,62.52
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,73.35,56.33
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,64.68,49.17
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,55.87,41.65
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,43.41,30.81
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,30.72,19.48
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,15.52,3.2
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,9.83,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,18.88,6.79
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,30.85,20.01
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,42.78,30.72
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,50.72,37.78
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,60.99,46.58
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,66.7,51.3
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,91.24,57.32
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,133.34,78.66
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,178.92,109.34
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,224.44,144.04
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,271.58,181.58
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,307.74,217.26
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,322.4,234.06
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,360.79,263.03
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,400.31,292.45
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,431.16,314.79
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,460.76,335.76
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,465.59,339.33
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,462.08,336.67
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,482.62,350.49
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,502.33,363.44
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,523.63,378.26
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,544.31,392.58
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,531.87,382.65
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,517.45,371.47
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,588.79,422.49
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,657.0,470.2
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,699.4,501.62
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,722.94,520.48
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,715.03,515.07
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,704.12,507.71
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,622.03,447.45
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,521.05,374.11
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,508.65,366.31
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,498.26,359.36
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,546.49,395.6
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,564.57,408.91
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,530.95,384.2
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,492.5,355.59
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,450.6,323.02
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,407.7,288.96
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,362.43,252.97
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,316.98,216.18
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,265.99,174.84
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,219.15,137.24
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,171.49,101.44
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,126.08,71.46
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,81.95,50.33
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,61.74,46.39
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,55.64,41.38
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,49.47,36.1
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,38.11,26.25
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,28.91,17.91
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,14.51,2.59
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,9.83,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,19.02,6.63
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,29.02,18.56
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,41.22,29.53
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,47.71,35.3
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,54.23,40.84
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,59.26,45.0
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,84.91,50.86
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,129.62,73.08
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,177.56,105.35
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,229.26,145.01
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,278.14,184.17
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,325.9,223.09
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,373.98,261.9
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,418.9,297.61
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,462.98,331.74
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,503.82,362.77
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,543.1,391.83
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,578.29,418.14
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,611.26,442.37
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,640.52,462.67
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,667.13,480.71
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,688.96,496.18
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,707.73,509.4
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,720.73,517.73
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,730.31,523.65
