Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,870.0,102.5,1.9,34.5,824.0,598.04,428.92
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,632.23,452.71
2016,7,21,10,45,883.0,106.5,2.15,35.5,889.0,662.86,473.82
2016,7,21,11,0,888.0,109.0,2.3,36.0,918.0,690.71,492.65
2016,7,21,11,15,892.5,110.0,2.4,36.0,940.0,714.09,509.04
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,734.42,523.23
2016,7,21,11,45,897.0,113.0,2.6,36.5,975.5,749.13,532.45
2016,7,21,12,0,897.0,115.0,2.7,37.0,989.0,760.51,539.39
2016,7,21,12,15,898.0,115.5,2.8,37.0,995.5,768.22,545.0
2016,7,21,12,30,899.0,116.0,2.9,37.0,1002.0,772.77,548.49
2016,7,21,12,45,899.0,115.5,3.0,37.5,1000.0,772.76,547.83
2016,7,21,13,0,899.0,115.0,3.1,38.0,998.0,769.7,545.13
2016,7,21,13,15,897.0,114.5,3.15,38.0,988.5,762.02,540.24
2016,7,21,13,30,895.0,114.0,3.2,38.0,979.0,751.13,533.18
2016,7,21,13,45,895.0,111.0,3.25,38.0,962.0,736.47,523.58
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,718.48,511.63
2016,7,21,14,15,559.0,274.5,3.3,38.0,792.5,616.04,438.06
2016,7,21,14,30,223.0,441.0,3.3,38.0,640.0,499.55,354.58
2016,7,21,14,45,547.0,271.0,3.35,38.0,735.5,572.4,408.79
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,604.42,432.58
2016,7,21,15,15,861.5,99.5,3.4,37.5,793.0,567.69,406.45
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,528.97,378.5
2016,7,21,15,45,840.5,95.0,3.4,37.0,711.0,486.28,346.2
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,442.21,312.07
2016,7,21,16,15,812.5,89.5,3.4,36.5,619.0,395.44,275.8
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,346.4,236.93
2016,7,21,16,45,775.0,83.5,3.45,36.0,519.5,296.28,196.29
2016,7,21,17,0,754.0,80.0,3.5,36.0,468.0,246.75,156.06
2016,7,21,17,15,724.5,76.0,3.45,35.5,414.5,196.12,116.59
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,147.53,81.41
2016,7,21,17,45,654.0,67.0,3.35,35.0,307.0,95.79,49.74
2016,7,21,18,0,613.0,62.0,3.3,35.0,253.0,51.48,36.94
2016,7,21,18,15,552.0,55.5,2.9,34.0,201.5,45.18,31.89
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,40.04,27.57
2016,7,21,18,45,393.5,39.5,2.15,32.5,104.5,32.29,20.81
2016,7,21,19,0,296.0,30.0,1.8,32.0,59.0,24.6,13.55
2016,7,21,19,15,148.0,15.0,1.9,31.5,29.5,12.14,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,11.02,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,21.23,10.63
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,31.13,20.48
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,37.21,26.02
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,43.4,31.41
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,48.15,35.43
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,89.98,49.39
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,136.46,75.58
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,186.16,110.79
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,235.78,149.88
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,286.78,191.23
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,337.95,232.48
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,386.63,271.12
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,433.03,307.6
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,478.52,342.4
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,520.94,374.19
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,561.73,403.96
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,598.5,430.93
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,633.01,455.77
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,663.45,476.62
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,691.13,495.18
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,714.79,510.29
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,735.38,523.07
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,749.85,531.73
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,760.77,537.96
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,768.11,543.06
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,772.3,546.06
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,772.68,546.52
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,770.01,544.96
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,762.33,540.09
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,751.45,533.06
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,735.52,521.51
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,716.44,507.79
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,693.62,493.31
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,667.89,476.56
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,636.9,454.82
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,603.79,431.24
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,518.79,370.18
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,433.39,309.43
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,403.56,288.33
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,372.38,265.58
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,343.1,243.88
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,310.5,218.86
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,288.67,196.45
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,249.26,158.66
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,196.13,117.68
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,148.54,83.36
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,101.32,54.95
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,58.48,42.69
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,50.32,36.13
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,44.32,31.09
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,35.21,23.18
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,24.45,13.34
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,12.23,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,10.23,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,21.33,10.53
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,34.9,23.59
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,41.51,29.64
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,48.23,35.5
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,53.44,39.91
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,91.31,51.28
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,136.42,77.12
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,189.15,114.97
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,238.14,153.65
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,288.72,194.66
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,337.36,233.8
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,386.61,272.57
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,433.9,309.66
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,479.27,344.35
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,521.76,376.2
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,562.81,406.18
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,599.54,432.43
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,634.07,456.54
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,664.81,477.57
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,692.89,496.39
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,716.07,512.66
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,736.17,526.72
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,751.02,536.0
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,762.51,542.97
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,770.29,548.36
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,774.89,551.51
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,774.52,550.31
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,771.08,547.2
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,763.36,542.27
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,752.44,535.16
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,736.89,524.87
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,718.22,512.37
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,695.04,496.5
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,668.98,478.44
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,636.81,455.83
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,602.7,431.5
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,565.99,404.82
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,527.42,376.27
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,486.39,345.41
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,442.44,311.72
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,395.43,275.69
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,348.23,238.6
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,298.53,198.77
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,249.79,159.62
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,196.49,118.46
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,148.79,83.89
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,102.23,55.68
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,60.18,44.09
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,50.6,36.28
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,44.24,30.87
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,34.75,22.66
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,23.67,12.56
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,11.84,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,9.44,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,21.55,10.42
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,34.0,22.69
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,42.18,30.12
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,52.47,39.08
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,58.18,43.92
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,96.19,55.9
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,139.58,80.8
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,187.99,115.22
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,240.27,156.56
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,290.62,197.39
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,339.16,236.44
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,388.68,275.47
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,435.02,311.83
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,480.07,346.2
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,522.49,377.79
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,563.6,407.55
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,600.04,433.26
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,634.29,456.77
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,665.11,477.61
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,693.31,496.25
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,716.31,512.13
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,736.25,525.81
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,750.97,534.74
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,762.35,541.36
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,770.42,546.67
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,775.36,549.86
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,774.98,548.68
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,771.58,545.56
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,763.94,540.51
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,753.14,533.34
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,736.98,522.79
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,717.75,510.07
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,694.4,494.24
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,668.19,476.24
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,635.79,453.77
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,601.7,429.72
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,568.74,405.86
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,529.78,377.36
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,486.28,345.14
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,442.16,311.7
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,395.24,276.0
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,348.28,239.39
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,296.27,198.34
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,248.51,160.41
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,199.48,122.76
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,153.16,89.29
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,108.56,62.28
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,69.7,51.89
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,55.39,40.21
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,47.24,33.32
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,36.36,23.88
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,25.49,13.76
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,12.9,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,5.51,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,22.01,10.51
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,37.82,25.85
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,53.89,40.07
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,69.74,53.88
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,76.3,59.55
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,104.33,68.85
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,148.71,98.16
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,196.53,133.17
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,239.07,165.82
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,284.47,201.39
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,328.39,235.48
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,374.39,270.66
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,420.57,305.16
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,463.56,336.37
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,504.68,365.35
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,546.42,393.88
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,582.66,418.06
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,617.48,440.56
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,650.31,461.99
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,678.19,479.87
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,701.34,495.63
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,721.86,509.47
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,741.92,522.25
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,747.72,526.0
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,620.31,437.5
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,443.88,312.9
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,527.6,372.04
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,608.3,426.57
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,383.18,273.51
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,152.59,107.93
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,459.0,334.23
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,711.04,506.17
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,688.2,489.4
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,662.63,472.25
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,637.15,454.5
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,603.5,430.96
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,566.03,405.3
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,526.99,377.77
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,483.48,345.62
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,438.72,311.86
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,380.05,269.28
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,326.77,231.09
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,279.98,196.01
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,233.85,161.3
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,190.46,129.13
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,151.01,100.98
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,116.52,78.45
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,86.44,66.19
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,70.37,53.1
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,55.31,40.46
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,39.36,26.72
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,23.23,12.2
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,12.2,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,4.72,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,21.64,10.09
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,37.74,25.97
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,53.64,40.09
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,69.35,53.79
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,81.69,64.4
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,116.12,79.28
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,153.7,103.03
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,196.15,133.5
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,225.8,161.23
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,247.19,181.98
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,285.57,211.52
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,325.33,241.72
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,327.31,244.85
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,325.2,243.99
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,430.02,321.74
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,545.88,406.83
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,440.78,330.13
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,295.59,220.76
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,411.52,306.84
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,525.65,388.28
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,626.47,462.74
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,720.34,531.41
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,595.1,439.59
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,436.22,321.36
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,612.08,453.85
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,757.44,559.58
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,705.65,518.48
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,634.55,464.98
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,697.29,513.52
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,738.21,545.79
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,500.27,374.32
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,237.62,176.3
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,410.92,308.25
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,566.27,421.01
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,592.41,441.2
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,596.43,445.42
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,539.52,402.24
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,484.03,360.55
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,414.15,309.02
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,357.59,267.2
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,344.61,255.72
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,326.52,238.81
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,279.4,201.96
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,232.9,165.73
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,192.63,133.98
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,153.33,103.92
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,115.81,77.87
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,80.9,58.18
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,61.98,47.42
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,47.11,34.58
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,35.62,24.29
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,24.07,13.08
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,12.59,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,6.44,0.0
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,12.15,4.55
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,20.95,12.29
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,29.78,20.0
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,39.41,28.34
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,49.06,34.79
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,84.46,62.98
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,120.65,91.17
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,145.79,110.09
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,172.69,130.26
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,199.83,150.51
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,228.04,171.38
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,230.07,172.84
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,230.44,172.94
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,282.03,210.98
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,336.13,250.17
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,388.93,288.58
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,438.13,324.08
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,461.16,339.67
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,483.82,354.96
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,446.46,327.53
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,397.84,291.97
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,486.19,356.36
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,567.65,414.33
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,626.57,456.63
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,678.07,493.58
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,724.37,527.24
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,758.78,552.62
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,728.87,529.19
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,694.55,503.14
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,645.26,469.03
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,601.2,438.12
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,562.16,410.64
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,523.68,383.33
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,569.38,418.61
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,595.58,438.58
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,548.42,403.46
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,502.01,369.07
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,470.87,345.67
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,437.33,319.33
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,392.07,284.46
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,347.54,249.49
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,296.88,209.09
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,251.61,172.7
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,205.45,136.93
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,162.77,105.48
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,120.54,77.63
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,83.08,58.47
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,67.11,51.32
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,55.55,41.33
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,40.38,28.02
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,25.12,13.62
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,7.08,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,20.64,8.72
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,34.31,23.03
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,44.38,32.2
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,54.44,41.08
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,61.78,47.47
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,104.65,63.94
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,142.87,96.74
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,161.42,118.6
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,202.2,148.04
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,252.19,185.13
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,282.53,209.58
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,306.43,228.43
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,302.24,226.43
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,286.33,214.81
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,388.14,289.72
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,492.54,364.86
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,567.71,420.13
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,634.25,469.63
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,601.89,442.43
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,528.18,385.9
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,642.48,470.85
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,735.22,539.01
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,750.61,548.2
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,762.99,555.76
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,770.81,561.28
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,775.62,564.76
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,775.57,564.91
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,772.59,563.09
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,765.14,558.01
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,754.64,550.83
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,738.87,539.99
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,720.15,527.04
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,644.82,471.96
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,555.57,407.04
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,572.94,421.07
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,578.03,425.46
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,564.86,417.52
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,534.98,396.57
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,435.56,322.94
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,346.64,257.85
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,324.71,241.37
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,295.91,218.86
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,282.75,203.64
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,252.43,172.99
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,204.82,135.13
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,156.78,98.65
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,112.6,69.01
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,72.69,49.1
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,56.23,42.35
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,46.86,34.17
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,35.08,23.7
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,23.24,12.03
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,6.29,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,19.96,7.94
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,33.62,22.54
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,44.33,32.29
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,54.95,41.68
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,63.98,49.55
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,104.36,64.09
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,143.13,97.63
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,160.38,118.32
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,214.23,151.5
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,292.82,206.73
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,340.39,245.44
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,389.41,284.73
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,401.88,298.64
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,389.19,291.26
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,427.69,319.11
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,467.02,346.8
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,511.73,378.78
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,565.35,416.43
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,549.94,403.22
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,527.38,385.12
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,481.09,350.69
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,422.27,307.28
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,454.46,329.31
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,495.19,356.2
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,589.88,422.46
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,677.48,481.71
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,639.07,452.76
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,591.88,419.16
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,699.18,497.66
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,765.23,546.84
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,750.18,536.13
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,731.88,523.88
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,708.47,509.01
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,682.17,491.84
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,647.49,468.24
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,617.02,446.89
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,579.13,420.06
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,539.53,391.37
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,496.54,359.8
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,452.34,326.34
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,404.97,290.02
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,355.23,250.94
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,305.06,210.33
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,255.91,170.2
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,205.98,130.57
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,158.75,95.01
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,111.86,64.37
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,69.74,44.8
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,53.04,39.29
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,43.31,30.87
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,32.62,21.41
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,21.97,10.7
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,6.29,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,19.27,7.01
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,32.4,21.37
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,40.6,28.96
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,51.0,38.13
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,60.03,45.98
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,103.26,60.19
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,149.5,98.44
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,177.58,126.91
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,226.31,156.77
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,300.6,209.21
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,350.19,249.89
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,400.66,290.55
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,447.93,327.97
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,494.6,363.84
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,535.65,394.72
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,576.62,424.62
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,613.8,452.12
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,648.84,477.57
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,679.98,498.92
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,708.57,518.09
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,731.99,533.41
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,752.39,546.45
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,769.45,557.47
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,783.47,565.84
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,791.05,570.82
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,795.39,573.79
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,795.37,573.07
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,792.15,570.34
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,784.14,565.46
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,772.87,558.51
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,756.52,547.79
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,737.03,534.66
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,713.33,518.31
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,686.72,499.73
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,655.63,477.91
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,622.03,453.9
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,584.68,427.46
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,545.38,398.88
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,501.45,365.41
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,456.44,330.33
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,408.69,292.94
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,360.46,254.21
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,309.35,212.28
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,259.32,171.0
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,208.14,129.96
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,155.84,90.12
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,107.32,58.32
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,63.45,38.22
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,45.93,33.14
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,39.75,27.74
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,30.88,19.83
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,22.05,10.41
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,14.92,3.75
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,29.77,19.13
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,38.0,26.73
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,44.54,32.6
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,54.42,41.19
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,99.37,55.02
