Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,145.4,84.3
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,198.89,124.8
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,249.32,166.23
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,301.34,209.66
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,351.28,251.46
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,401.37,292.55
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,449.6,331.2
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,496.36,367.67
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,539.28,400.44
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,580.7,431.22
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,617.96,458.14
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,653.0,482.79
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,684.2,504.35
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,712.71,523.62
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,736.18,540.19
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,756.58,554.49
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,704.46,511.89
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,619.4,446.63
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,720.86,523.14
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,798.37,580.61
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,797.97,578.88
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,794.36,575.56
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,786.32,570.37
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,775.02,563.09
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,758.7,552.33
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,739.29,539.06
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,715.18,522.3
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,688.17,503.3
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,654.97,479.58
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,620.16,454.33
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,586.25,429.26
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,546.02,399.21
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,502.11,365.93
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,457.39,331.25
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,409.65,294.14
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,361.85,256.04
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,308.55,213.26
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,258.93,172.92
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,208.37,132.55
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,160.58,96.21
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,113.21,64.74
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,71.07,44.39
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,52.67,38.71
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,43.2,30.6
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,32.5,21.11
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,21.86,9.91
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,18.71,5.63
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,36.36,24.65
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,46.77,34.29
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,56.95,43.36
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,69.85,48.74
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,111.71,68.66
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,156.38,96.73
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,205.3,132.21
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,255.29,172.69
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,307.46,215.53
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,360.19,258.56
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,411.82,300.15
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,459.74,338.24
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,507.14,374.89
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,551.58,407.69
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,591.64,436.43
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,629.51,463.41
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,665.22,488.16
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,696.97,509.77
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,726.18,529.18
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,749.88,545.57
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,770.52,559.69
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,786.79,569.62
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,799.89,576.83
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,807.85,581.85
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,812.55,584.82
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,812.5,583.54
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,809.23,580.27
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,800.78,574.88
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,789.07,567.43
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,772.9,556.86
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,753.49,543.85
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,729.16,527.15
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,701.87,508.21
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,670.14,485.91
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,635.92,461.47
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,597.22,434.29
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,556.63,405.03
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,512.44,371.6
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,467.64,336.87
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,418.57,298.86
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,369.26,259.63
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,317.24,217.26
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,266.3,175.47
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,210.77,131.26
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,160.67,93.14
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,111.47,60.67
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,67.22,39.72
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,47.47,34.18
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,41.35,28.89
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,31.69,20.35
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,20.56,8.59
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,15.93,3.4
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,31.61,20.57
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,39.53,28.0
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,49.64,36.94
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,62.6,41.12
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,106.79,61.23
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,151.85,90.04
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,202.42,127.94
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,256.32,171.86
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,308.78,215.21
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,358.85,255.98
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,409.76,296.43
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,457.79,334.27
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,504.57,370.03
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,547.81,402.33
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,589.62,432.67
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,627.43,460.31
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,663.02,485.82
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,694.43,506.96
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,723.13,525.8
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,746.81,540.88
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,767.37,553.62
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,782.83,562.34
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,794.97,568.76
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,803.01,574.01
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,807.76,577.22
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,807.68,577.38
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,804.35,575.54
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,796.18,570.62
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,784.72,563.63
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,768.43,552.34
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,748.91,538.28
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,724.84,522.1
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,697.82,503.68
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,666.28,481.83
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,632.21,457.79
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,593.91,431.17
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,553.65,402.37
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,509.87,369.42
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,464.88,334.71
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,416.62,297.31
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,366.9,257.8
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,315.36,215.76
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,264.73,174.11
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,212.52,132.26
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,162.66,94.13
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,109.88,58.65
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,65.16,37.25
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,44.2,31.45
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,38.32,26.35
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,29.34,18.34
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,20.44,7.97
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,14.17,1.81
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,30.13,19.2
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,37.65,26.27
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,45.28,33.07
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,59.96,37.55
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,105.61,58.56
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,152.3,89.04
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,206.56,130.19
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,257.38,171.56
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,309.92,214.74
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,360.61,256.24
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,411.82,297.21
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,460.31,335.15
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,507.58,371.05
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,551.1,403.22
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,593.06,433.33
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,630.65,459.59
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,665.99,483.6
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,697.79,504.89
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,726.91,523.95
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,751.0,540.44
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,771.99,554.71
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,787.5,563.51
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,799.68,570.18
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,807.74,575.43
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,812.5,578.66
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,812.39,577.64
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,809.0,574.62
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,801.17,570.01
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,790.03,563.33
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,773.59,553.48
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,753.88,540.89
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,730.0,524.94
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,703.13,506.71
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,670.51,484.19
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,635.65,459.67
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,597.4,433.22
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,557.2,404.6
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,513.15,371.6
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,467.79,336.76
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,419.46,299.43
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,370.41,260.51
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,318.16,218.01
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,266.81,175.83
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,214.35,133.83
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,161.04,92.98
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,111.38,59.67
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,66.32,37.6
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,44.21,31.45
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,38.33,26.35
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,28.97,18.0
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,19.64,6.87
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,14.11,1.16
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,28.59,17.97
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,35.81,24.81
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,43.16,31.39
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,59.05,35.75
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,105.03,57.37
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,156.13,91.69
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,207.94,131.1
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,259.44,173.33
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,312.59,217.28
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,363.44,259.21
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,415.17,300.85
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,463.05,338.61
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,510.1,374.62
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,553.64,407.06
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,595.48,437.33
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,633.63,464.19
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,669.54,488.81
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,700.81,509.65
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,729.2,528.08
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,753.33,544.69
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,774.35,558.91
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,790.32,568.28
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,802.93,575.5
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,810.98,580.75
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,815.73,583.94
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,815.24,583.82
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,811.49,581.68
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,803.26,576.48
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,791.74,569.2
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,775.08,557.66
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,755.26,543.42
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,731.2,527.07
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,704.2,508.51
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,672.68,486.56
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,638.64,462.47
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,600.09,435.65
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,559.6,406.72
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,515.41,373.54
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,469.86,338.52
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,420.98,300.84
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,371.31,261.52
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,319.71,219.47
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,268.81,177.55
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,216.16,135.33
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,162.69,94.23
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,112.62,60.33
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,66.94,37.45
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,43.14,30.53
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,36.8,25.05
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,27.8,16.99
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,18.85,5.66
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,14.12,0.39
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,28.59,17.92
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,36.95,25.76
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,45.34,33.25
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,63.31,38.48
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,109.59,61.16
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,157.49,93.5
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,212.63,135.98
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,263.66,177.74
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,316.47,221.21
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,367.71,263.16
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,419.48,304.53
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,467.7,342.67
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,515.03,379.02
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,558.31,410.8
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,599.99,440.42
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,637.98,466.83
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,673.7,490.98
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,704.51,511.23
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,732.53,529.18
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,756.11,545.29
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,776.59,559.13
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,720.04,514.84
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,628.94,447.42
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,733.78,524.47
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,812.73,581.02
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,812.18,579.52
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,808.47,576.68
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,711.39,508.52
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,579.01,414.61
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,601.54,431.75
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,612.55,440.2
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,673.88,486.98
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,699.17,508.41
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,665.53,484.96
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,635.55,463.78
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,596.45,436.71
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,555.68,407.71
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,511.27,374.48
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,465.76,339.57
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,417.33,301.58
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,366.87,261.26
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,315.31,219.43
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,264.65,177.84
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,213.02,136.5
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,164.35,99.05
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,115.98,65.68
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,71.86,42.33
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,47.58,34.46
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,40.36,28.11
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,27.91,17.11
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,17.53,4.1
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,9.05,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,14.8,0.0
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,29.38,18.49
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,39.24,27.67
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,49.13,36.46
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,70.69,44.97
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,114.19,67.61
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,159.01,97.72
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,209.05,135.63
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,247.59,173.67
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,266.72,194.67
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,331.32,240.77
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,414.46,302.05
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,461.96,339.09
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,508.98,374.83
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,553.27,407.61
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,592.64,436.09
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,630.3,462.57
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,665.9,486.95
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,696.82,507.75
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,725.09,526.36
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,748.67,542.41
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,769.27,556.29
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,785.27,565.74
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,798.13,572.9
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,805.84,577.46
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,810.39,580.05
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,810.21,579.9
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,806.9,577.82
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,798.45,572.23
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,786.84,564.68
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,770.52,552.8
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,751.1,538.47
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,727.22,521.95
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,700.53,503.36
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,667.91,480.52
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,633.12,455.86
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,598.79,432.09
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,557.78,403.14
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,513.23,370.16
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,467.76,335.73
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,418.9,298.68
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,370.1,260.66
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,315.94,217.59
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,265.28,176.68
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,213.61,135.82
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,164.97,98.75
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,116.82,66.13
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,74.19,43.83
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,49.31,35.57
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,39.52,27.13
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,28.41,17.27
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,17.38,2.92
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,14.77,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,29.3,18.27
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,38.21,26.65
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,49.5,36.6
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,70.27,43.34
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,114.74,66.72
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,160.1,97.13
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,211.2,135.77
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,261.85,177.12
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,316.93,222.12
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,367.42,263.22
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,418.95,304.25
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,467.43,341.92
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,513.68,376.81
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,557.28,408.86
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,599.51,438.97
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,636.99,464.93
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,672.28,488.69
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,703.47,509.05
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,731.95,527.13
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,755.7,543.06
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,776.39,556.52
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,792.37,565.3
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,805.11,572.02
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,812.61,576.59
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,816.85,579.18
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,816.25,577.84
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,812.41,574.55
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,804.12,569.67
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,792.58,562.78
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,775.86,552.57
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,756.01,539.98
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,731.98,523.88
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,705.05,505.62
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,671.05,482.14
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,635.3,457.09
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,597.03,430.87
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,560.1,404.78
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,515.14,371.57
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,469.22,336.86
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,420.27,299.74
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,371.33,261.58
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,317.43,218.57
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,266.93,177.65
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,215.03,136.5
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,166.04,99.02
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,117.29,65.82
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,74.05,42.96
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,47.87,34.28
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,40.31,27.74
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,27.37,16.35
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,16.66,1.31
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,15.79,0.0
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,30.93,19.52
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,42.54,30.27
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,53.98,40.4
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,76.35,49.06
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,118.92,72.78
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,165.23,104.35
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,215.04,141.83
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,264.7,182.03
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,316.8,224.3
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,366.89,264.14
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,420.07,305.28
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,467.7,341.93
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,514.98,377.23
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,558.96,409.3
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,601.81,439.68
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,640.12,466.12
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,676.45,490.55
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,700.98,506.69
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,729.53,525.05
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,752.78,540.62
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,773.1,554.09
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,789.24,563.59
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,802.34,570.83
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,809.93,575.47
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,814.39,578.21
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,813.33,576.57
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,809.19,573.06
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,800.76,567.82
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,789.21,560.64
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,772.26,549.76
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,752.39,536.56
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,727.69,519.86
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,700.25,501.15
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,674.79,483.48
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,639.65,459.12
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,600.57,432.54
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,559.85,404.11
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,514.98,371.29
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,469.34,337.08
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,418.97,299.19
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,369.84,261.14
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,318.36,220.17
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,268.48,180.0
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,216.8,139.31
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,168.39,102.45
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,120.58,69.67
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,78.23,46.59
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,48.67,34.84
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,39.97,27.3
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,27.91,16.6
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,15.86,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.4,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,28.57,17.43
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,37.82,26.15
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,49.51,36.43
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,77.32,49.93
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,113.69,74.57
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,154.54,97.78
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,215.91,139.86
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,267.53,182.01
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,323.62,227.69
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,374.31,268.74
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,426.3,309.86
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,475.33,347.81
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,522.04,382.92
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,566.26,415.34
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,609.16,445.9
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,647.11,472.21
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,682.85,496.33
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,714.69,517.26
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,743.85,535.96
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,767.93,551.17
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,788.92,563.46
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,805.46,573.06
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,818.75,580.61
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,826.36,585.77
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,830.64,588.88
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,829.97,588.91
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,825.98,586.88
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,817.43,581.75
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,805.55,574.54
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,788.39,562.95
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,768.01,549.31
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,743.41,533.98
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,715.86,516.27
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,624.5,449.89
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,520.99,375.1
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,565.04,408.65
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,568.68,412.03
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,523.57,378.29
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,477.3,343.05
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,428.46,305.65
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,378.65,266.49
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,325.74,223.8
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,273.9,181.45
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,220.61,138.84
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,166.92,97.35
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,116.45,62.54
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,71.1,38.34
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,41.85,29.12
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,35.13,23.29
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,25.29,14.42
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.5,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,14.74,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,29.02,17.8
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,40.28,28.32
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,51.46,38.23
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,76.44,47.42
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,122.59,74.43
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,167.12,105.15
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,218.17,144.19
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,268.41,185.19
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,320.99,228.14
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,371.44,268.95
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,425.23,311.43
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,473.52,348.89
