Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,114.78,85.26
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,114.11,84.55
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,113.46,83.91
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,128.53,95.56
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,143.8,107.3
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,162.42,121.56
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,181.19,135.86
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,202.48,151.69
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,223.84,167.45
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,219.6,164.15
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,215.25,160.85
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,258.08,193.1
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,301.06,225.04
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,210.41,157.05
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,121.45,89.2
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,228.62,171.44
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,330.83,247.64
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,230.87,173.22
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,145.74,108.7
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,130.16,96.85
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,114.79,85.03
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,149.22,112.06
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,183.28,138.55
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,184.05,139.35
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,184.44,139.93
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,279.26,212.3
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,341.18,255.56
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,300.87,221.93
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,257.79,185.76
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,209.43,146.51
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,163.69,109.83
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,119.13,76.75
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,80.5,51.17
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,47.11,34.45
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,33.97,22.68
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,17.39,5.2
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,7.08,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,13.72,4.67
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,27.96,18.14
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,41.86,29.11
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,58.79,43.41
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,76.19,57.85
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,94.96,72.88
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,114.83,88.65
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,146.3,113.53
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,177.83,138.3
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,221.28,171.83
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,268.3,207.83
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,332.1,256.65
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,394.65,303.95
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,427.72,327.74
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,460.52,351.0
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,484.24,367.31
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,506.76,382.4
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,497.39,373.17
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,484.83,361.73
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,456.96,340.46
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,439.45,326.53
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,521.28,384.13
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,590.8,430.66
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,475.89,348.97
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,344.58,254.41
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,346.7,256.61
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,348.5,257.81
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,353.41,261.8
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,357.97,265.56
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,333.28,248.03
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,308.72,230.57
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,248.52,186.35
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,201.41,151.28
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,194.42,146.4
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,187.43,141.38
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,188.18,142.28
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,188.78,143.07
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,144.07,108.77
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,100.44,74.84
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,118.58,89.7
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,136.16,104.07
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,119.1,90.86
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,102.53,78.0
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,87.68,66.42
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,72.96,54.72
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,58.75,43.11
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,44.73,31.42
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,31.99,21.84
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,19.07,10.33
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,9.5,0.0
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.39,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.75,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,1.89,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.03,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,4.17,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,5.31,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,45.58,32.01
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,85.6,64.38
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,144.96,110.38
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,209.13,159.97
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,198.31,151.7
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,177.69,135.37
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,250.28,191.25
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,331.16,252.39
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,341.37,259.0
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,359.12,271.27
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,467.71,352.72
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,585.68,438.74
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,558.64,417.04
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,513.38,382.74
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,472.16,352.06
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,414.43,309.06
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,455.25,338.6
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,510.21,377.41
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,460.66,341.18
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,424.13,314.34
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,671.41,500.6
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,854.15,630.47
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,765.19,564.35
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,644.3,474.4
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,740.0,547.28
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,793.31,587.87
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,592.68,442.22
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,360.01,267.67
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,436.51,326.53
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,503.96,376.63
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,562.1,422.52
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,588.49,443.95
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,540.05,406.94
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,491.4,369.32
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,438.89,327.78
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,387.39,286.1
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,332.8,241.53
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,280.48,198.16
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,225.91,153.64
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,175.4,113.07
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,125.26,75.91
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,79.58,46.22
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,41.07,29.13
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,30.85,19.76
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,15.55,1.66
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,11.8,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,22.38,10.45
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,35.41,24.09
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,56.18,35.9
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,94.25,57.22
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,140.86,89.73
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,159.85,113.51
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,152.62,115.2
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,206.35,156.31
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,270.74,206.21
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,357.82,271.86
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,464.94,353.65
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,515.07,392.7
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,564.86,430.55
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,611.74,465.38
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,652.78,495.27
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,692.01,524.0
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,729.1,550.71
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,762.0,573.2
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,792.42,592.7
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,816.74,608.46
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,837.95,622.09
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,854.34,632.74
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,867.36,641.19
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,874.43,645.71
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,878.12,648.07
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,877.56,646.37
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,873.6,642.51
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,863.71,635.79
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,850.47,626.94
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,831.46,614.27
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,809.29,599.53
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,782.48,581.65
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,752.81,561.29
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,716.14,535.11
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,684.34,511.85
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,641.68,481.71
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,597.44,449.74
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,549.08,413.19
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,500.28,375.48
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,446.79,333.87
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,394.17,291.86
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,338.99,246.63
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,285.9,202.44
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,230.33,156.96
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,178.85,115.46
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,127.68,77.23
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,83.58,48.72
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,40.8,28.85
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,30.88,19.66
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,10.23,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.28,9.39
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,30.6,20.13
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,52.56,29.96
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,96.08,53.04
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,147.58,89.17
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,199.68,130.47
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,259.24,179.7
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,314.42,227.0
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,371.55,275.34
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,426.04,320.19
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,480.23,363.56
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,530.71,402.92
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,580.32,440.42
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,626.49,474.47
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,671.01,506.42
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,710.42,534.73
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,747.41,560.79
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,779.46,581.18
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,808.58,599.01
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,833.03,614.79
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,854.19,628.38
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,868.58,636.2
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,879.19,641.59
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,885.96,645.82
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,889.25,647.86
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,886.92,646.31
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,881.11,642.6
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,870.98,635.9
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,857.43,627.04
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,837.36,614.14
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,814.2,599.23
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,787.09,581.44
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,757.13,561.47
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,718.88,534.45
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,685.53,510.32
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,643.45,480.99
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,599.75,449.79
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,368.52,279.07
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,147.48,110.07
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,301.34,227.88
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,395.71,292.95
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,339.84,246.82
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,286.12,202.28
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,230.18,156.51
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,178.27,114.6
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,126.4,75.91
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,82.06,47.23
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,39.31,27.56
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,28.76,17.8
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,10.23,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,19.84,8.03
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,32.52,21.72
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,56.97,33.51
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,99.14,57.15
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,149.61,93.09
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,200.94,134.0
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,257.1,180.26
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,311.65,226.3
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,368.56,273.57
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,423.52,317.85
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,478.14,360.6
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,529.1,400.0
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,579.51,437.84
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,621.37,467.82
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,665.7,498.55
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,704.95,524.78
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,741.95,548.76
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,773.9,568.79
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,803.18,586.09
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,827.34,600.65
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,848.32,613.12
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,864.3,622.34
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,876.94,629.48
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,884.05,633.16
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,887.69,634.76
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,886.12,632.48
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,881.07,628.17
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,771.49,553.48
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,629.04,452.45
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,744.96,538.96
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,815.06,589.71
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,787.66,571.74
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,757.36,552.74
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,655.68,480.09
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,536.4,394.55
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,484.64,359.35
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,435.19,324.68
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,313.07,235.38
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,196.63,148.01
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,261.63,198.12
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,305.07,229.21
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,306.19,225.33
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,283.86,200.77
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,228.33,155.43
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,176.9,113.98
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,125.31,75.18
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,81.13,46.3
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,38.5,26.84
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,27.31,16.47
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,13.7,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,10.62,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,20.32,7.91
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,32.35,21.47
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,57.39,34.36
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,97.01,57.61
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,148.29,94.35
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,197.71,132.85
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,252.64,176.82
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,305.77,219.95
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,361.64,264.19
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,371.67,275.23
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,356.88,265.65
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,456.16,337.86
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,569.17,417.26
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,543.44,396.16
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,486.91,353.91
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,546.74,397.2
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,621.62,448.68
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,642.14,461.58
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,649.54,466.41
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,665.84,477.6
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,680.21,487.35
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,788.7,565.01
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,862.09,616.22
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,845.0,602.57
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,796.35,567.38
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,847.05,606.06
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,866.55,621.47
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,855.91,615.16
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,842.08,607.12
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,753.83,545.96
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,636.03,462.37
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,602.57,441.41
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,568.91,419.35
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,642.28,476.04
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,683.69,508.55
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,617.94,460.2
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,549.26,410.12
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,464.38,348.25
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,381.64,287.21
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,299.41,226.4
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,227.94,172.96
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,223.57,168.61
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,211.64,157.19
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,174.39,127.45
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,138.62,98.86
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,103.16,71.33
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,70.68,47.21
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,42.42,30.21
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,26.13,15.41
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,13.31,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,9.83,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,18.91,6.58
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,30.98,20.4
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,57.84,34.07
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,98.4,58.5
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,150.61,96.43
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,199.88,135.34
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,254.09,179.16
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,307.12,221.93
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,362.89,265.61
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,415.96,305.88
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,470.36,345.48
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,520.55,382.63
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,570.19,418.49
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,550.55,403.28
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,501.6,366.99
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,492.21,360.78
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,489.52,358.38
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,536.17,391.17
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,597.24,432.74
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,582.3,421.61
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,578.2,418.27
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,740.93,535.16
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,861.36,617.56
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,756.96,543.82
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,598.54,431.61
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,513.76,373.18
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,413.05,301.46
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,662.86,485.02
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,840.19,606.93
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,820.82,593.5
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,809.81,587.49
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,781.78,570.65
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,751.1,551.41
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,635.83,469.23
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,520.57,385.66
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,570.15,424.71
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,590.94,440.99
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,542.69,405.22
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,493.29,368.21
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,440.64,328.27
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,388.78,287.8
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,333.78,243.65
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,281.05,200.48
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,226.26,156.1
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,175.93,115.69
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,121.91,74.68
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,78.68,45.62
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,39.83,27.84
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,26.36,15.28
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,9.83,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,18.86,6.0
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,31.57,20.8
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,59.81,35.63
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,99.92,60.7
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,148.34,96.29
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,200.88,138.35
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,255.28,182.88
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,307.99,226.61
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,363.53,271.88
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,416.45,314.31
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,470.97,356.87
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,521.43,396.03
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,570.89,433.55
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,616.88,467.1
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,662.12,499.34
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,586.73,441.29
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,463.91,347.4
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,639.65,479.57
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,792.0,589.03
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,815.63,603.43
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,836.29,616.7
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,850.04,625.65
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,860.41,632.46
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,866.83,636.5
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,870.07,638.53
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,800.56,587.56
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,692.93,508.05
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,787.54,580.28
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,839.93,620.16
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,821.73,607.96
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,800.47,594.19
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,783.97,583.73
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,753.89,562.99
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,715.07,535.86
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,674.91,507.37
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,450.86,343.06
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,217.04,164.13
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,242.94,185.06
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,257.88,196.85
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,348.64,265.43
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,388.89,291.1
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,333.84,245.82
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,280.79,201.72
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,225.99,156.78
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,175.6,115.89
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,121.49,74.54
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,78.1,45.12
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,38.97,27.18
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,24.91,13.92
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,9.44,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.12,4.96
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,30.17,19.62
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,59.76,34.88
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,78.25,52.27
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,72.1,54.11
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,69.64,51.93
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,66.78,49.34
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,102.52,78.04
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,139.52,107.4
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,196.6,151.88
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,253.81,195.92
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,227.74,174.9
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,190.72,145.23
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,214.81,163.29
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,239.33,181.4
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,402.26,306.16
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,565.92,426.88
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,578.96,434.89
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,589.82,441.88
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,575.89,431.05
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,573.44,428.34
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,593.05,441.5
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,611.9,453.96
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,775.29,576.37
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,886.07,655.22
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,816.32,603.88
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,705.1,520.63
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,619.54,458.88
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,520.59,386.5
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,489.72,364.66
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,444.78,332.32
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,636.87,479.62
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,754.75,568.67
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,719.21,543.16
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,681.54,516.05
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,639.36,486.15
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,595.56,454.3
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,317.31,245.03
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,50.73,34.98
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,250.75,192.63
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,394.12,297.0
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,335.93,248.42
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,281.81,202.98
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,226.19,156.67
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,174.83,114.33
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,122.6,74.81
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,76.99,44.07
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,37.76,22.97
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,23.46,12.49
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,12.2,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,9.05,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,17.48,3.99
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,28.56,18.28
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,62.74,35.73
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,74.47,48.3
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,61.75,45.58
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,146.2,103.05
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,261.52,187.93
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,280.12,209.95
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,274.4,209.84
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,312.31,239.49
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,350.77,268.83
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,389.31,298.24
