Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,428.46,327.67
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,461.7,351.23
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,493.27,373.07
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,527.18,397.35
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,560.84,421.19
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,530.08,397.54
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,507.76,379.8
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,506.71,378.38
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,504.29,375.9
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,558.38,414.81
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,612.88,453.18
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,552.39,408.62
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,474.19,351.44
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,548.45,406.3
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,605.27,447.69
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,590.79,437.13
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,575.44,426.29
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,582.01,432.08
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,600.42,445.93
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,639.29,476.24
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,683.31,509.2
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,654.27,489.02
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,622.55,467.04
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,555.31,417.86
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,482.99,364.7
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,436.95,330.84
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,392.04,297.17
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,383.44,290.26
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,357.45,268.78
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,295.71,220.28
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,234.93,172.52
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,190.08,136.41
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,148.38,102.92
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,107.33,71.34
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,71.47,45.51
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,39.63,25.12
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,22.36,11.16
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,8.65,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,16.6,2.77
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,31.63,20.7
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,63.97,39.27
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,103.59,65.76
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,151.67,101.65
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,199.97,139.79
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,259.61,187.76
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,311.86,230.62
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,367.16,275.08
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,421.01,317.56
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,477.26,360.8
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,527.52,399.2
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,577.72,436.62
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,622.42,468.46
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,667.77,499.92
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,624.91,465.63
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,550.96,408.75
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,580.18,428.62
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,608.85,447.28
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,614.65,450.26
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,603.68,442.01
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,427.26,315.75
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,220.8,162.58
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,464.71,344.46
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,698.84,507.4
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,536.32,392.15
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,372.87,273.74
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,505.91,372.0
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,634.02,462.47
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,630.55,460.32
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,625.08,457.57
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,614.52,451.09
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,601.54,442.88
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,578.31,427.41
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,553.08,410.35
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,504.03,376.06
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,456.62,342.49
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,488.28,367.02
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,494.94,371.23
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,441.47,330.28
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,389.0,289.29
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,333.21,244.44
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,280.03,200.91
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,224.64,156.13
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,170.4,112.61
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,119.9,74.18
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,77.14,44.82
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,38.41,22.84
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,21.83,10.07
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,11.41,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,8.65,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,16.66,1.99
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,29.43,18.82
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,64.33,37.09
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,105.88,64.62
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,159.35,105.09
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,209.73,145.71
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,265.12,190.77
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,318.59,234.71
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,374.93,280.01
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,428.02,321.88
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,481.76,362.95
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,531.92,401.04
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,582.02,438.15
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,628.13,470.68
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,670.88,500.1
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,710.39,527.54
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,748.0,553.21
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,691.65,508.4
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,604.73,442.24
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,646.45,472.11
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,688.46,501.15
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,625.18,454.96
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,542.36,395.25
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,648.71,472.24
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,739.12,535.77
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,827.65,599.52
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,886.18,641.28
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,779.55,565.86
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,655.26,476.24
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,750.39,548.13
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,816.2,597.38
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,673.48,494.73
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,513.46,378.27
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,496.17,367.56
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,477.33,354.87
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,492.02,367.31
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,488.07,365.88
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,432.42,324.96
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,379.95,286.1
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,325.93,246.02
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,268.71,202.98
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,231.5,174.11
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,196.24,146.42
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,159.66,117.73
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,125.39,90.73
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,91.85,64.71
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,61.84,41.84
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,36.3,22.91
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,18.03,6.76
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,9.44,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,7.08,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,13.9,0.0
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,31.63,20.59
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,64.15,41.12
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,46.08,28.72
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,12.16,4.48
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,15.98,7.65
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,19.82,10.77
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,14.48,6.29
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,9.15,1.85
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,129.94,98.91
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,259.18,198.79
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,269.18,205.6
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,277.53,211.27
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,339.44,257.24
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,416.93,313.26
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,448.11,334.82
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,479.47,356.43
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,578.31,426.54
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,668.76,488.45
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,647.61,470.87
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,606.6,440.82
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,543.5,395.21
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,460.99,335.68
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,581.59,422.25
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,701.63,504.16
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,686.04,492.68
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,669.0,481.39
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,765.03,550.86
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,843.79,606.54
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,824.96,594.34
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,803.19,581.07
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,774.21,562.7
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,742.98,542.59
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,711.61,522.54
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,676.86,499.7
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,615.52,456.49
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,552.0,411.24
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,512.53,383.29
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,475.92,356.21
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,239.57,181.07
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,26.76,15.92
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,23.29,13.27
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,19.82,10.51
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,111.76,77.8
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,168.52,112.77
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,118.13,74.27
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,75.74,44.81
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,37.7,22.05
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,19.57,6.87
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,7.87,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.17,0.0
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,31.12,20.2
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,67.31,40.8
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,107.91,68.93
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,156.96,106.36
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,206.58,146.15
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,262.11,191.0
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,254.79,191.93
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,223.89,171.24
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,279.9,213.9
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,342.05,260.42
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,460.31,349.23
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,584.4,440.24
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,492.64,370.27
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,343.09,256.54
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,293.77,219.94
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,230.98,172.36
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,372.76,277.96
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,523.69,384.31
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,603.83,439.64
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,671.06,485.76
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,603.42,437.8
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,548.12,398.19
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,516.55,376.13
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,466.91,341.17
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,492.7,359.55
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,534.38,388.21
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,525.21,381.95
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,515.33,375.53
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,513.45,375.06
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,510.43,373.77
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,646.96,474.96
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,744.88,546.13
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,709.11,521.75
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,671.42,496.55
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,458.62,344.13
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,242.72,182.13
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,293.37,222.05
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,325.92,246.83
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,175.46,132.71
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,31.37,19.66
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,27.51,16.68
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,23.65,13.62
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,111.65,78.75
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,166.06,113.29
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,116.59,75.54
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,73.72,45.17
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,37.75,22.34
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,18.05,4.7
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,7.47,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,14.41,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,32.01,20.79
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,66.53,40.74
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,108.27,70.3
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,156.8,107.36
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,205.93,146.91
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,260.74,191.43
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,313.07,234.03
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,368.75,278.48
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,378.44,288.04
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,363.76,277.39
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,466.64,355.48
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,581.7,440.78
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,627.73,472.86
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,673.15,504.1
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,635.29,473.85
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,574.2,426.82
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,695.18,515.15
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,816.08,599.75
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,668.71,492.05
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,464.06,341.56
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,576.24,423.2
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,690.08,501.99
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,704.63,511.44
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,717.63,520.49
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,692.57,502.8
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,666.13,484.32
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,559.48,409.37
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,453.95,333.64
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,530.55,390.69
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,601.76,442.18
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,573.68,423.35
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,531.2,394.81
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,628.44,469.0
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,684.32,511.89
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,516.99,388.82
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,353.58,266.18
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,295.6,223.63
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,250.78,190.05
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,277.06,210.74
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,292.15,221.51
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,250.96,188.87
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,210.84,156.7
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,170.15,124.23
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,132.11,93.77
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,92.92,63.2
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,61.38,39.56
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,34.35,20.56
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,16.58,2.33
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,8.65,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,7.47,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.49,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,30.11,15.94
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,70.59,37.97
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,80.85,52.51
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,63.56,47.06
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,80.15,60.43
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,96.96,73.63
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,130.32,99.86
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,171.79,132.41
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,191.23,147.14
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,210.64,161.64
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,225.28,172.19
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,239.68,182.42
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,264.64,200.66
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,290.04,219.0
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,327.89,247.07
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,366.74,275.6
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,474.2,354.74
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,571.66,424.51
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,745.35,552.54
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,873.69,642.43
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,771.53,567.96
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,609.8,448.29
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,782.18,576.72
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,902.21,661.24
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,798.09,586.51
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,657.58,482.72
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,375.28,281.32
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,98.46,70.8
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,130.99,96.25
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,163.63,121.4
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,154.38,114.42
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,145.19,107.53
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,183.86,137.48
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,222.53,167.21
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,295.3,223.6
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,363.09,275.09
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,392.75,298.22
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,401.14,304.68
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,409.23,310.17
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,395.22,296.89
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,340.13,251.59
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,286.02,206.2
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,228.42,158.74
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,175.86,115.61
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,121.9,74.05
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,76.81,42.66
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,34.51,18.07
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,17.38,0.45
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.79,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,4.92,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,8.34,1.15
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,12.91,5.03
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,17.5,8.88
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,82.4,60.68
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,153.6,117.04
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,264.83,200.27
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,394.92,299.17
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,368.64,282.19
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,298.17,228.45
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,356.31,273.04
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,430.34,328.56
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,461.28,350.24
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,478.49,361.84
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,531.26,399.84
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,571.78,428.61
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,714.76,534.61
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,831.77,616.92
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,855.63,631.7
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,876.36,644.98
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,758.15,559.78
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,579.6,427.01
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,673.66,496.51
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,764.2,560.99
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,551.57,408.4
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,319.43,236.14
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,635.89,475.94
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,875.83,643.48
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,812.83,598.0
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,725.46,533.98
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,654.91,485.82
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,600.77,447.95
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,612.01,457.96
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,605.72,455.13
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,411.69,312.01
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,217.25,163.64
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,360.6,275.64
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,459.33,349.02
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,293.77,223.82
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,145.16,109.96
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,125.28,94.76
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,106.04,79.78
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,150.68,109.78
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,163.65,111.42
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,113.02,73.1
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,70.78,43.41
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,35.61,20.35
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,15.76,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,7.47,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,14.32,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,33.33,18.29
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,70.99,42.58
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,48.77,29.03
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,5.31,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,72.45,52.69
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,145.43,110.64
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,258.84,196.28
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,389.63,296.45
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,444.31,339.63
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,500.72,383.27
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,485.81,371.96
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,444.32,339.33
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,565.69,431.37
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,693.57,525.36
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,617.05,465.13
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,491.63,368.85
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,546.63,408.87
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,619.1,459.63
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,755.75,560.71
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,880.41,648.45
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,885.97,649.62
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,901.96,658.64
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,908.43,662.39
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,911.53,664.09
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,908.55,662.16
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,902.22,658.16
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,890.78,650.65
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,876.07,641.11
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,854.75,627.47
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,830.47,611.9
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,802.06,593.34
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,780.17,579.24
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,649.1,483.93
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,518.48,387.12
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,577.57,433.66
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,608.25,457.53
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,556.96,419.32
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,505.64,380.63
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,450.04,338.32
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,395.72,295.86
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,336.89,248.62
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,281.37,203.21
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,223.65,156.53
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,168.17,111.91
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,115.92,72.17
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,73.16,42.32
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,34.63,18.45
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,15.01,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,13.63,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,34.23,19.03
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,70.93,43.34
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,115.16,75.19
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,167.72,115.76
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,220.25,157.9
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,286.21,211.33
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,342.46,258.18
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,401.96,306.75
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,459.47,352.25
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,519.75,398.71
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,570.97,437.14
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,622.35,474.58
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,670.84,509.07
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,718.55,542.16
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,759.23,570.56
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,788.76,590.17
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,821.63,610.43
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,851.94,628.75
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,875.73,643.87
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,896.37,656.94
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,909.4,663.7
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,918.83,668.2
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,924.39,671.61
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,926.53,672.92
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,922.53,668.99
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,915.16,663.02
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,903.13,655.19
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,887.83,645.34
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,865.91,631.46
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,852.53,623.37
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,821.83,603.42
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,788.49,581.75
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,749.15,555.19
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,707.95,526.73
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,662.27,495.3
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,615.38,462.31
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,564.44,424.77
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,512.16,385.43
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,455.78,342.59
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,400.65,299.54
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,340.66,251.41
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,284.17,205.24
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,225.35,157.99
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,168.95,112.74
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,115.44,72.05
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,72.33,41.97
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,33.64,17.58
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,13.56,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,12.25,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,34.25,19.12
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,69.98,43.95
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,110.37,73.19
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,164.78,115.39
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,216.61,156.64
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,277.57,205.84
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,337.64,254.93
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,396.54,302.11
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,454.33,347.41
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,515.29,393.96
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,567.19,433.43
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,617.24,470.68
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,666.14,505.44
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,714.54,539.02
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,754.96,567.18
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,793.27,592.97
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,817.21,607.01
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,848.28,625.91
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,872.2,640.85
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,893.03,653.76
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,910.56,663.48
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,924.87,671.13
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,930.94,674.52
