Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,933.51,675.8
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,930.75,672.68
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,924.48,667.46
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,912.04,659.39
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,896.19,649.24
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,874.88,635.87
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,850.42,620.48
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,820.86,602.91
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,788.54,583.34
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,748.83,557.4
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,714.27,533.35
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,668.9,502.23
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,622.15,469.38
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,569.98,430.98
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,517.56,391.43
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,461.32,348.34
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,405.65,304.49
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,345.89,256.05
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,289.04,208.97
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,229.63,160.19
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,175.72,115.96
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,120.41,73.22
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,74.71,40.97
2016,9,9,18,15,175.0,33.5,1.9,25.5,60.5,31.86,15.56
2016,9,9,18,30,0.0,20.0,1.9,25.0,20.0,15.74,0.0
2016,9,9,18,45,0.0,10.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.0,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,70.0,17.0,0.7,22.0,20.0,12.91,0.0
2016,9,10,6,45,198.5,33.0,0.7,22.5,60.0,34.19,16.78
2016,9,10,7,0,327.0,49.0,0.7,23.0,100.0,74.89,42.27
2016,9,10,7,15,411.0,59.5,0.65,23.0,151.0,122.47,76.92
2016,9,10,7,30,495.0,70.0,0.6,23.0,202.0,177.48,119.95
2016,9,10,7,45,471.5,92.0,0.6,23.5,241.5,217.89,155.86
2016,9,10,8,0,448.0,114.0,0.6,24.0,281.0,258.81,191.18
2016,9,10,8,15,250.5,152.5,0.6,24.5,249.0,235.0,177.91
2016,9,10,8,30,53.0,191.0,0.6,25.0,217.0,180.82,138.11
2016,9,10,8,45,26.5,167.5,0.6,25.5,180.5,150.44,114.33
2016,9,10,9,0,0.0,144.0,0.6,26.0,144.0,112.28,83.95
2016,9,10,9,15,54.5,222.0,0.9,26.0,257.5,217.1,165.62
2016,9,10,9,30,109.0,300.0,1.2,26.0,371.0,323.8,245.97
2016,9,10,9,45,244.5,304.0,1.5,26.5,477.5,449.71,339.26
2016,9,10,10,0,380.0,308.0,1.8,27.0,584.0,562.39,420.76
2016,9,10,10,15,601.0,216.0,1.95,27.0,678.5,682.19,507.88
2016,9,10,10,30,822.0,124.0,2.1,27.0,773.0,786.78,582.59
2016,9,10,10,45,829.5,126.0,2.25,27.0,801.5,808.99,596.8
2016,9,10,11,0,837.0,128.0,2.4,27.0,830.0,837.85,616.24
2016,9,10,11,15,842.0,129.5,2.55,27.0,850.5,861.3,632.02
2016,9,10,11,30,847.0,131.0,2.7,27.0,871.0,881.71,645.9
2016,9,10,11,45,859.0,126.0,2.85,27.0,885.5,899.37,658.06
2016,9,10,12,0,871.0,121.0,3.0,27.0,900.0,913.91,668.27
2016,9,10,12,15,871.5,121.0,3.05,27.0,904.0,919.33,671.89
2016,9,10,12,30,872.0,121.0,3.1,27.0,908.0,921.33,673.45
2016,9,10,12,45,872.0,120.0,3.2,27.0,903.5,918.51,672.33
2016,9,10,13,0,872.0,119.0,3.3,27.0,899.0,912.27,669.06
2016,9,10,13,15,869.0,118.5,3.3,27.0,886.0,900.38,661.53
2016,9,10,13,30,866.0,118.0,3.3,27.0,873.0,885.17,651.92
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.0,864.45,639.0
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,840.59,624.0
2016,9,10,14,15,589.0,237.0,3.35,27.0,721.5,730.05,545.04
2016,9,10,14,30,320.0,360.0,3.3,27.0,612.0,591.13,442.52
2016,9,10,14,45,571.5,233.0,3.3,27.0,656.5,667.17,502.77
2016,9,10,15,0,823.0,106.0,3.3,27.0,701.0,702.53,532.2
2016,9,10,15,15,588.5,188.5,3.25,27.0,600.5,597.13,452.89
2016,9,10,15,30,354.0,271.0,3.2,27.0,500.0,476.06,362.21
2016,9,10,15,45,556.5,182.0,3.15,27.0,510.0,509.79,389.28
2016,9,10,16,0,759.0,93.0,3.1,27.0,520.0,514.37,392.47
2016,9,10,16,15,733.0,89.0,2.9,26.5,468.5,458.34,348.9
2016,9,10,16,30,707.0,85.0,2.7,26.0,417.0,403.21,305.07
2016,9,10,16,45,668.5,80.5,2.55,26.0,362.5,343.23,256.04
2016,9,10,17,0,630.0,76.0,2.4,26.0,308.0,286.81,208.86
2016,9,10,17,15,577.0,69.5,2.3,25.5,253.5,227.89,160.0
2016,9,10,17,30,524.0,63.0,2.2,25.0,199.0,174.3,115.51
2016,9,10,17,45,435.5,53.5,2.1,25.0,147.5,118.33,71.84
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,72.64,39.44
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,30.17,13.17
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,11.02,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,12.59,0.0
2016,9,11,6,45,198.0,33.0,2.9,19.5,58.5,35.4,17.43
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,76.39,44.26
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,121.74,77.96
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,180.37,124.92
2016,9,11,7,45,532.0,83.0,2.85,22.0,254.0,233.85,169.67
2016,9,11,8,0,583.0,92.0,2.8,23.0,308.0,292.5,218.31
2016,9,11,8,15,621.5,98.5,2.65,23.5,362.5,348.77,264.76
2016,9,11,8,30,660.0,105.0,2.5,24.0,417.0,408.05,312.23
2016,9,11,8,45,685.0,111.5,2.4,24.5,468.0,463.24,355.26
2016,9,11,9,0,710.0,118.0,2.3,25.0,519.0,519.36,397.49
2016,9,11,9,15,529.0,195.5,2.2,25.5,509.0,511.28,389.92
2016,9,11,9,30,348.0,273.0,2.1,26.0,499.0,477.94,362.88
2016,9,11,9,45,564.0,203.5,2.05,26.5,599.0,593.17,447.92
2016,9,11,10,0,780.0,134.0,2.0,27.0,699.0,712.18,532.12
2016,9,11,10,15,792.0,137.0,2.0,27.0,735.0,752.92,559.05
2016,9,11,10,30,804.0,140.0,2.0,27.0,771.0,791.68,584.58
2016,9,11,10,45,812.0,142.0,2.0,27.5,800.0,824.01,603.7
2016,9,11,11,0,820.0,144.0,2.0,28.0,829.0,853.71,620.97
2016,9,11,11,15,825.5,145.5,2.0,28.0,850.0,877.97,635.84
2016,9,11,11,30,831.0,147.0,2.0,28.0,871.0,899.19,648.8
2016,9,11,11,45,862.5,129.5,2.0,28.5,890.5,909.11,653.26
2016,9,11,12,0,894.0,112.0,2.0,29.0,910.0,929.75,664.75
2016,9,11,12,15,565.5,282.0,2.0,29.0,788.0,814.94,586.66
2016,9,11,12,30,237.0,452.0,2.0,29.0,666.0,634.66,459.17
2016,9,11,12,45,566.0,281.5,2.0,29.5,788.0,814.58,587.96
2016,9,11,13,0,895.0,111.0,2.0,30.0,910.0,928.66,662.4
2016,9,11,13,15,892.5,110.5,2.0,30.0,897.0,916.87,654.08
2016,9,11,13,30,890.0,110.0,2.0,30.0,884.0,901.65,644.94
2016,9,11,13,45,885.5,108.5,2.05,30.0,862.5,880.4,632.48
2016,9,11,14,0,881.0,107.0,2.1,30.0,841.0,855.94,617.98
2016,9,11,14,15,873.5,106.0,2.1,29.5,811.5,826.44,600.92
2016,9,11,14,30,866.0,105.0,2.1,29.0,782.0,794.15,581.91
2016,9,11,14,45,846.0,108.0,2.1,29.0,743.5,753.63,556.04
2016,9,11,15,0,826.0,111.0,2.1,29.0,705.0,718.5,532.39
2016,9,11,15,15,524.0,203.0,2.1,29.0,571.5,561.87,419.78
2016,9,11,15,30,222.0,295.0,2.1,29.0,438.0,403.23,302.88
2016,9,11,15,45,490.0,197.0,2.1,29.0,480.0,485.58,366.18
2016,9,11,16,0,758.0,99.0,2.1,29.0,522.0,521.37,392.0
2016,9,11,16,15,731.0,94.5,2.0,28.5,470.0,464.22,348.48
2016,9,11,16,30,704.0,90.0,1.9,28.0,418.0,407.73,304.67
2016,9,11,16,45,667.5,84.5,1.85,28.0,363.0,348.12,256.89
2016,9,11,17,0,631.0,79.0,1.8,28.0,308.0,291.28,210.15
2016,9,11,17,15,576.5,72.0,1.65,27.0,253.0,231.23,161.35
2016,9,11,17,30,522.0,65.0,1.5,26.0,198.0,176.7,116.8
2016,9,11,17,45,441.0,54.0,1.35,25.5,146.5,120.49,73.01
2016,9,11,18,0,360.0,43.0,1.2,25.0,95.0,73.72,39.58
2016,9,11,18,15,224.0,28.0,1.2,24.5,55.5,31.52,13.46
2016,9,11,18,30,88.0,13.0,1.2,24.0,16.0,10.23,0.0
2016,9,11,18,45,44.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.5,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,95.0,15.0,0.3,20.0,19.0,11.8,0.0
2016,9,12,6,45,219.5,31.0,0.3,20.5,59.0,36.03,16.89
2016,9,12,7,0,344.0,47.0,0.3,21.0,99.0,80.97,46.41
2016,9,12,7,15,427.5,58.0,0.35,21.5,151.0,128.3,81.35
2016,9,12,7,30,511.0,69.0,0.4,22.0,203.0,185.35,126.37
2016,9,12,7,45,563.0,77.0,0.45,23.0,257.5,240.12,171.24
2016,9,12,8,0,615.0,85.0,0.5,24.0,312.0,300.11,219.68
2016,9,12,8,15,652.5,91.0,0.7,24.5,366.5,357.33,266.24
2016,9,12,8,30,690.0,97.0,0.9,25.0,421.0,417.41,313.85
2016,9,12,8,45,714.5,102.5,1.1,25.5,472.5,472.93,356.98
2016,9,12,9,0,739.0,108.0,1.3,26.0,524.0,529.26,399.52
2016,9,12,9,15,522.5,195.5,1.3,26.5,502.5,510.27,384.18
2016,9,12,9,30,306.0,283.0,1.3,27.0,481.0,462.08,346.79
2016,9,12,9,45,286.5,309.0,1.35,27.5,504.0,487.04,363.81
2016,9,12,10,0,267.0,335.0,1.4,28.0,527.0,509.68,378.27
2016,9,12,10,15,548.5,231.0,1.45,28.0,652.0,656.02,484.86
2016,9,12,10,30,830.0,127.0,1.5,28.0,777.0,803.42,586.69
2016,9,12,10,45,838.5,128.0,1.55,28.5,806.0,835.84,604.78
2016,9,12,11,0,847.0,129.0,1.6,29.0,835.0,854.29,614.92
2016,9,12,11,15,440.5,245.0,1.6,29.0,613.0,640.8,468.32
2016,9,12,11,30,34.0,361.0,1.6,29.0,391.0,343.85,252.04
2016,9,12,11,45,119.0,406.5,1.65,29.0,512.0,482.25,353.88
2016,9,12,12,0,204.0,452.0,1.7,29.0,633.0,604.19,438.8
2016,9,12,12,15,535.5,291.5,1.7,29.0,771.0,795.84,574.22
2016,9,12,12,30,867.0,131.0,1.7,29.0,909.0,932.31,664.14
2016,9,12,12,45,865.5,131.0,1.7,29.5,904.0,928.89,659.26
2016,9,12,13,0,864.0,131.0,1.7,30.0,899.0,922.07,653.89
2016,9,12,13,15,860.5,130.5,1.7,30.0,885.5,909.62,646.43
2016,9,12,13,30,857.0,130.0,1.7,30.0,872.0,893.9,637.03
2016,9,12,13,45,850.5,129.5,1.75,30.0,850.0,872.37,624.56
2016,9,12,14,0,844.0,129.0,1.8,30.0,828.0,847.85,610.17
2016,9,12,14,15,426.5,173.0,1.8,29.5,526.0,542.54,402.78
2016,9,12,14,30,9.0,217.0,1.8,29.0,224.0,179.3,132.37
2016,9,12,14,45,407.0,168.5,1.85,29.0,459.5,485.46,367.88
2016,9,12,15,0,805.0,120.0,1.9,29.0,695.0,714.45,530.47
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.0,668.28,496.54
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,620.88,463.34
2016,9,12,15,45,752.5,110.5,1.95,29.0,560.5,568.48,425.96
2016,9,12,16,0,731.0,107.0,2.0,29.0,512.0,516.51,387.79
2016,9,12,16,15,703.0,102.0,1.9,28.5,460.0,459.24,344.86
2016,9,12,16,30,675.0,97.0,1.8,28.0,408.0,403.19,301.54
2016,9,12,16,45,634.5,91.0,1.75,28.0,353.0,342.9,253.49
2016,9,12,17,0,594.0,85.0,1.7,28.0,298.0,285.86,206.91
2016,9,12,17,15,537.5,77.0,1.55,27.5,244.0,226.23,158.4
2016,9,12,17,30,481.0,69.0,1.4,27.0,190.0,172.43,114.53
2016,9,12,17,45,392.0,57.5,1.25,26.5,139.0,116.77,71.73
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,69.39,37.95
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,29.37,11.87
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,8.65,0.0
2016,9,12,18,45,28.5,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,0.55,21.5,1.5,0.0,0.0
2016,9,13,6,30,0.0,3.0,0.6,22.0,3.0,2.36,0.0
2016,9,13,6,45,0.0,12.0,0.7,22.5,12.0,9.11,1.28
2016,9,13,7,0,0.0,21.0,0.8,23.0,21.0,15.98,7.39
2016,9,13,7,15,0.0,32.5,0.95,23.5,32.5,24.79,14.86
2016,9,13,7,30,0.0,44.0,1.1,24.0,44.0,33.63,22.25
2016,9,13,7,45,0.0,56.5,1.25,24.5,56.5,43.26,30.15
2016,9,13,8,0,0.0,69.0,1.4,25.0,69.0,52.93,37.92
2016,9,13,8,15,43.0,133.0,1.35,25.5,153.0,125.79,95.93
2016,9,13,8,30,86.0,197.0,1.3,26.0,237.0,203.12,155.99
2016,9,13,8,45,128.5,224.0,1.3,26.5,292.5,262.03,200.58
2016,9,13,9,0,171.0,251.0,1.3,27.0,348.0,317.3,241.64
2016,9,13,9,15,182.5,275.0,1.2,27.0,386.5,355.02,268.98
2016,9,13,9,30,194.0,299.0,1.1,27.0,425.0,393.49,296.37
2016,9,13,9,45,125.0,307.0,1.05,27.5,390.5,362.24,271.31
2016,9,13,10,0,56.0,315.0,1.0,28.0,356.0,311.06,231.84
2016,9,13,10,15,37.0,293.5,0.95,28.0,321.0,279.09,207.87
2016,9,13,10,30,18.0,272.0,0.9,28.0,286.0,232.82,173.04
2016,9,13,10,45,17.5,277.0,0.85,28.5,291.0,237.18,175.77
2016,9,13,11,0,17.0,282.0,0.8,29.0,296.0,241.48,178.23
2016,9,13,11,15,28.5,327.0,0.8,29.0,352.0,307.46,226.21
2016,9,13,11,30,40.0,372.0,0.8,29.0,408.0,360.19,263.44
2016,9,13,11,45,87.5,410.5,0.8,29.5,488.5,440.17,319.57
2016,9,13,12,0,135.0,449.0,0.8,30.0,569.0,540.02,386.98
2016,9,13,12,15,96.5,431.0,0.85,30.0,517.5,469.59,337.9
2016,9,13,12,30,58.0,413.0,0.9,30.0,466.0,417.2,301.55
2016,9,13,12,45,167.0,424.5,1.0,30.0,573.5,547.2,394.47
2016,9,13,13,0,276.0,436.0,1.1,30.0,681.0,674.33,480.95
2016,9,13,13,15,233.0,435.5,1.2,30.0,640.0,613.29,439.68
2016,9,13,13,30,190.0,435.0,1.3,30.0,599.0,570.48,411.31
2016,9,13,13,45,141.5,417.0,1.4,30.5,537.0,506.97,367.36
2016,9,13,14,0,93.0,399.0,1.5,31.0,475.0,428.01,311.97
2016,9,13,14,15,461.5,258.0,1.6,30.5,617.5,645.85,473.08
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,781.78,570.08
2016,9,13,14,45,806.0,121.0,1.8,30.0,720.5,748.44,548.3
2016,9,13,15,0,782.0,125.0,1.9,30.0,681.0,704.85,519.59
2016,9,13,15,15,766.0,121.5,1.95,30.0,638.0,658.61,488.32
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,611.26,455.46
2016,9,13,15,45,728.0,114.0,2.1,30.0,547.0,560.12,419.18
2016,9,13,16,0,706.0,110.0,2.2,30.0,499.0,507.55,380.77
2016,9,13,16,15,677.0,105.0,2.15,29.5,447.5,450.87,338.46
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,395.58,295.88
2016,9,13,16,45,605.0,94.0,2.1,29.0,341.5,335.6,248.23
2016,9,13,17,0,562.0,88.0,2.1,29.0,287.0,279.19,202.34
2016,9,13,17,15,503.0,79.5,1.9,28.0,233.5,220.07,154.73
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,167.12,111.92
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,109.47,67.59
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,66.08,36.78
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,27.58,10.6
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,66.0,14.0,1.4,22.0,16.0,11.02,0.0
2016,9,14,6,45,190.0,30.5,1.7,22.5,54.5,36.71,16.93
2016,9,14,7,0,314.0,47.0,2.0,23.0,93.0,78.99,45.31
2016,9,14,7,15,397.0,58.0,2.0,23.5,143.0,127.47,81.82
2016,9,14,7,30,480.0,69.0,2.0,24.0,193.0,183.34,126.4
2016,9,14,7,45,539.5,76.0,2.0,24.5,247.5,238.06,171.81
2016,9,14,8,0,599.0,83.0,2.0,25.0,302.0,298.85,221.81
2016,9,14,8,15,636.5,89.0,2.05,25.5,355.5,355.45,268.15
2016,9,14,8,30,674.0,95.0,2.1,26.0,409.0,414.93,315.43
2016,9,14,8,45,367.0,165.5,2.15,26.5,339.0,353.28,270.81
2016,9,14,9,0,60.0,236.0,2.2,27.0,269.0,232.59,177.53
2016,9,14,9,15,412.5,174.5,2.3,27.5,437.0,429.73,329.52
2016,9,14,9,30,765.0,113.0,2.4,28.0,605.0,628.09,475.02
2016,9,14,9,45,426.0,222.5,2.5,28.5,500.0,523.5,394.57
2016,9,14,10,0,87.0,332.0,2.6,29.0,395.0,350.42,262.52
2016,9,14,10,15,449.0,229.5,2.65,29.0,577.0,583.79,438.79
2016,9,14,10,30,811.0,127.0,2.7,29.0,759.0,795.48,588.84
2016,9,14,10,45,528.0,266.0,2.8,29.5,683.5,714.66,526.25
2016,9,14,11,0,245.0,405.0,2.9,30.0,608.0,582.71,428.19
2016,9,14,11,15,125.5,290.0,2.95,30.0,394.5,376.42,280.63
2016,9,14,11,30,6.0,175.0,3.0,30.0,181.0,143.52,105.03
2016,9,14,11,45,423.5,155.5,3.1,30.0,530.5,565.35,426.62
2016,9,14,12,0,841.0,136.0,3.2,30.0,880.0,913.45,664.4
2016,9,14,12,15,841.5,136.5,3.2,30.0,883.5,918.86,665.01
2016,9,14,12,30,842.0,137.0,3.2,30.0,887.0,920.95,666.29
2016,9,14,12,45,627.5,258.5,3.25,30.5,815.5,859.23,622.6
2016,9,14,13,0,413.0,380.0,3.3,31.0,744.0,764.13,553.12
2016,9,14,13,15,365.5,394.0,3.3,31.0,712.5,713.91,519.19
2016,9,14,13,30,318.0,408.0,3.3,31.0,681.0,678.38,494.36
2016,9,14,13,45,288.5,403.5,3.3,31.0,646.5,641.19,468.82
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,603.9,443.0
2016,9,14,14,15,166.5,378.0,3.3,31.0,513.5,483.44,357.33
2016,9,14,14,30,74.0,357.0,3.3,31.0,415.0,368.84,273.74
2016,9,14,14,45,420.5,243.5,3.35,31.0,544.0,569.98,426.72
2016,9,14,15,0,767.0,130.0,3.4,31.0,673.0,700.87,523.38
2016,9,14,15,15,750.5,126.5,3.4,30.5,630.0,654.73,491.03
2016,9,14,15,30,734.0,123.0,3.4,30.0,587.0,609.39,459.46
2016,9,14,15,45,716.5,117.5,3.4,30.0,540.0,558.54,422.26
2016,9,14,16,0,699.0,112.0,3.4,30.0,493.0,507.37,383.89
2016,9,14,16,15,670.0,106.5,3.25,29.5,441.5,450.42,340.66
2016,9,14,16,30,641.0,101.0,3.1,29.0,390.0,394.89,297.3
2016,9,14,16,45,609.5,92.0,3.0,29.0,337.5,336.86,250.44
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,281.23,204.43
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,221.43,155.45
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,167.67,111.44
2016,9,14,17,45,378.0,54.0,1.9,27.5,129.0,113.21,69.19
2016,9,14,18,0,294.0,42.0,1.6,27.0,80.0,66.62,35.59
2016,9,14,18,15,168.0,25.5,1.55,26.5,44.5,27.22,8.55
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,7.08,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.2,22.0,10.0,7.08,0.0
2016,9,15,6,45,96.0,33.0,1.55,22.5,45.5,33.21,16.47
2016,9,15,7,0,166.0,57.0,1.9,23.0,81.0,69.02,43.28
2016,9,15,7,15,233.0,78.0,1.8,23.5,128.5,110.55,75.02
2016,9,15,7,30,300.0,99.0,1.7,24.0,176.0,160.17,114.38
2016,9,15,7,45,356.0,114.5,1.65,25.0,228.0,215.45,158.73
2016,9,15,8,0,412.0,130.0,1.6,26.0,280.0,272.19,203.72
2016,9,15,8,15,452.5,142.5,1.65,26.5,332.0,325.74,246.2
2016,9,15,8,30,493.0,155.0,1.7,27.0,384.0,382.91,290.46
2016,9,15,8,45,528.5,163.0,1.75,27.5,434.5,436.77,331.22
2016,9,15,9,0,564.0,171.0,1.8,28.0,485.0,492.95,372.61
2016,9,15,9,15,360.0,234.5,1.85,28.0,442.0,441.81,334.34
2016,9,15,9,30,156.0,298.0,1.9,28.0,399.0,370.73,279.9
2016,9,15,9,45,402.5,247.0,2.0,28.5,529.5,531.59,399.75
2016,9,15,10,0,649.0,196.0,2.1,29.0,660.0,691.9,513.46
2016,9,15,10,15,352.5,271.0,2.15,29.0,525.0,533.73,397.93
2016,9,15,10,30,56.0,346.0,2.2,29.0,390.0,345.65,256.87
2016,9,15,10,45,125.0,378.5,2.3,29.5,481.0,452.36,335.4
2016,9,15,11,0,194.0,411.0,2.4,30.0,572.0,546.4,401.69
2016,9,15,11,15,142.0,415.0,2.45,30.0,534.5,509.45,373.85
2016,9,15,11,30,90.0,419.0,2.5,30.0,497.0,451.3,331.62
2016,9,15,11,45,395.5,323.5,2.55,30.5,672.0,696.54,509.04
2016,9,15,12,0,701.0,228.0,2.6,31.0,847.0,899.09,646.8
2016,9,15,12,15,702.0,228.5,2.6,31.0,850.5,904.62,648.53
2016,9,15,12,30,703.0,229.0,2.6,31.0,854.0,907.04,650.02
2016,9,15,12,45,554.0,305.5,2.65,31.0,796.0,833.11,598.73
2016,9,15,13,0,405.0,382.0,2.7,31.0,738.0,745.57,538.2
2016,9,15,13,15,545.0,305.5,2.7,31.0,776.5,813.67,587.7
2016,9,15,13,30,685.0,229.0,2.7,31.0,815.0,864.03,623.95
2016,9,15,13,45,503.5,305.0,2.75,31.0,730.5,755.83,548.59
2016,9,15,14,0,322.0,381.0,2.8,31.0,646.0,642.44,468.91
2016,9,15,14,15,476.0,304.0,2.8,31.0,678.0,703.5,515.3
2016,9,15,14,30,630.0,227.0,2.8,31.0,710.0,745.11,546.8
2016,9,15,14,45,636.5,210.5,2.8,31.0,678.0,712.28,524.81
2016,9,15,15,0,643.0,194.0,2.8,31.0,646.0,676.65,501.05
2016,9,15,15,15,624.0,188.0,2.8,30.5,604.0,630.16,469.8
2016,9,15,15,30,605.0,182.0,2.8,30.0,562.0,583.16,437.48
2016,9,15,15,45,582.5,173.5,2.8,30.0,515.0,525.69,396.1
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,475.14,358.71
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,419.51,317.01
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,366.04,275.93
2016,9,15,16,45,460.5,132.0,2.45,29.0,316.0,310.32,231.84
2016,9,15,17,0,426.0,118.0,2.4,29.0,265.0,257.69,189.29
2016,9,15,17,15,368.5,103.0,2.1,28.5,213.5,201.17,144.0
2016,9,15,17,30,311.0,88.0,1.8,28.0,162.0,150.99,103.82
2016,9,15,17,45,240.5,67.5,1.55,27.5,115.5,97.61,62.46
2016,9,15,18,0,170.0,47.0,1.3,27.0,69.0,57.18,32.74
2016,9,15,18,15,85.0,23.5,1.25,26.5,34.5,22.18,5.5
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,9.46,0.0
2016,9,16,6,45,186.0,29.0,0.8,22.5,52.0,37.68,16.83
2016,9,16,7,0,310.0,46.0,0.9,23.0,90.0,81.2,46.94
2016,9,16,7,15,394.0,57.5,0.9,23.5,140.5,130.73,84.55
2016,9,16,7,30,478.0,69.0,0.9,24.0,191.0,187.85,130.05
2016,9,16,7,45,535.0,77.0,0.9,25.0,245.0,243.14,175.25
2016,9,16,8,0,592.0,85.0,0.9,26.0,299.0,304.24,224.28
2016,9,16,8,15,630.5,91.5,1.0,26.5,352.5,361.7,270.37
2016,9,16,8,30,669.0,98.0,1.1,27.0,406.0,422.14,317.43
2016,9,16,8,45,437.0,172.0,1.2,27.5,383.0,399.97,302.48
2016,9,16,9,0,205.0,246.0,1.3,28.0,360.0,336.44,254.81
2016,9,16,9,15,484.5,181.0,1.3,28.5,482.0,484.98,365.57
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,637.38,473.72
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,684.0,503.58
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,729.38,532.72
2016,9,16,10,15,540.5,242.5,1.3,30.0,636.5,672.17,489.04
2016,9,16,10,30,285.0,364.0,1.3,30.0,585.0,581.32,422.32
2016,9,16,10,45,269.0,382.5,1.3,30.5,597.5,595.1,430.63
2016,9,16,11,0,253.0,401.0,1.3,31.0,610.0,607.0,436.72
2016,9,16,11,15,548.5,267.0,1.3,31.0,733.5,766.92,549.09
2016,9,16,11,30,844.0,133.0,1.3,31.0,857.0,901.14,636.03
2016,9,16,11,45,608.0,266.0,1.35,31.5,791.5,844.12,595.02
2016,9,16,12,0,372.0,399.0,1.4,32.0,726.0,734.94,519.07
2016,9,16,12,15,194.5,347.0,1.4,32.0,518.0,503.78,363.69
2016,9,16,12,30,17.0,295.0,1.4,32.0,310.0,254.77,185.02
2016,9,16,12,45,89.0,370.0,1.45,32.0,448.0,407.73,297.34
2016,9,16,13,0,161.0,445.0,1.5,32.0,586.0,564.18,405.5
2016,9,16,13,15,510.0,283.5,1.55,32.0,720.0,763.63,546.19
2016,9,16,13,30,859.0,122.0,1.6,32.0,854.0,899.18,636.14
2016,9,16,13,45,854.0,120.5,1.65,32.0,832.5,877.55,622.21
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,852.86,607.95
2016,9,16,14,15,841.0,117.5,1.75,32.0,781.0,822.76,590.14
2016,9,16,14,30,833.0,116.0,1.8,32.0,751.0,790.02,570.51
2016,9,16,14,45,563.5,216.5,1.9,32.0,637.0,657.46,479.94
2016,9,16,15,0,294.0,317.0,2.0,32.0,523.0,516.49,379.59
2016,9,16,15,15,527.5,215.0,2.0,32.0,555.5,583.85,431.68
2016,9,16,15,30,761.0,113.0,2.0,32.0,588.0,619.13,458.68
2016,9,16,15,45,739.5,109.0,2.05,32.0,539.5,566.37,420.85
2016,9,16,16,0,718.0,105.0,2.1,32.0,491.0,514.35,383.05
2016,9,16,16,15,688.5,100.0,2.05,31.5,439.0,456.54,340.35
2016,9,16,16,30,659.0,95.0,2.0,31.0,387.0,400.17,297.36
2016,9,16,16,45,617.5,89.0,1.95,30.5,333.0,339.89,250.24
2016,9,16,17,0,576.0,83.0,1.9,30.0,279.0,283.02,204.5
2016,9,16,17,15,516.5,74.0,1.7,29.5,225.0,222.18,155.25
2016,9,16,17,30,457.0,65.0,1.5,29.0,171.0,167.59,110.92
2016,9,16,17,45,370.0,52.0,1.3,28.5,122.5,111.79,67.87
2016,9,16,18,0,283.0,39.0,1.1,28.0,74.0,64.41,33.66
2016,9,16,18,15,141.5,19.5,1.1,27.5,37.0,22.0,2.86
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,9.83,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,40.54,17.51
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,86.36,49.25
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,135.43,86.72
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,194.39,134.08
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,250.48,180.49
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,311.78,230.16
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,369.44,276.18
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,429.92,322.54
2016,9,17,8,45,717.5,96.0,1.05,28.5,459.5,485.49,363.42
2016,9,17,9,0,740.0,102.0,0.9,29.0,510.0,540.94,402.3
2016,9,17,9,15,469.5,198.0,0.8,29.5,465.5,493.86,365.87
2016,9,17,9,30,199.0,294.0,0.7,30.0,421.0,398.59,294.36
2016,9,17,9,45,106.5,265.0,0.6,30.5,333.5,315.5,233.19
2016,9,17,10,0,14.0,236.0,0.5,31.0,246.0,199.34,146.12
2016,9,17,10,15,49.0,299.5,0.55,31.0,337.0,296.67,218.18
2016,9,17,10,30,84.0,363.0,0.6,31.0,428.0,386.3,281.49
2016,9,17,10,45,158.0,383.0,0.7,31.5,511.0,487.21,351.56
2016,9,17,11,0,232.0,403.0,0.8,32.0,594.0,575.2,410.92
2016,9,17,11,15,537.5,268.0,0.85,32.0,724.0,760.88,538.35
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,903.51,629.28
2016,9,17,11,45,458.0,275.5,1.0,32.0,668.0,713.62,504.56
2016,9,17,12,0,73.0,418.0,1.1,32.0,482.0,439.26,314.29
2016,9,17,12,15,165.5,428.0,1.15,32.0,574.0,555.43,397.77
2016,9,17,12,30,258.0,438.0,1.2,32.0,666.0,670.92,475.45
2016,9,17,12,45,234.0,439.5,1.25,32.5,645.0,629.83,446.68
2016,9,17,13,0,210.0,441.0,1.3,33.0,624.0,607.11,431.0
2016,9,17,13,15,181.5,434.0,1.35,33.0,591.0,571.53,407.38
2016,9,17,13,30,153.0,427.0,1.4,33.0,558.0,535.82,383.48
2016,9,17,13,45,491.5,278.0,1.5,33.0,680.0,724.58,518.88
2016,9,17,14,0,830.0,129.0,1.6,33.0,802.0,859.85,610.58
2016,9,17,14,15,821.0,127.5,1.65,33.0,772.0,828.51,590.56
2016,9,17,14,30,812.0,126.0,1.7,33.0,742.0,794.62,570.41
2016,9,17,14,45,783.0,131.5,1.75,33.0,701.5,749.86,542.55
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,704.09,512.55
2016,9,17,15,15,480.5,210.0,1.85,32.5,536.5,548.5,404.22
2016,9,17,15,30,207.0,283.0,1.9,32.0,412.0,389.59,289.71
2016,9,17,15,45,441.0,201.0,1.95,32.0,445.5,468.79,350.28
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,505.9,377.27
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.0,447.97,334.12
2016,9,17,16,30,612.0,107.0,1.9,31.0,375.0,391.78,291.48
2016,9,17,16,45,568.5,99.5,1.85,31.0,321.5,331.53,244.16
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,275.01,198.71
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,210.78,147.76
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,158.03,105.53
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,103.98,64.09
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,60.66,32.85
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,21.82,0.84
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,8.95,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,37.5,17.0
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,79.04,47.45
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,125.1,82.57
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,181.34,127.5
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,240.61,176.21
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,303.13,227.18
2016,9,18,8,15,588.5,102.0,2.45,26.5,343.5,360.0,273.15
2016,9,18,8,30,629.0,109.0,2.4,27.0,397.0,420.1,320.28
2016,9,18,8,45,660.0,114.0,2.35,27.5,448.0,476.15,363.01
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,533.7,405.44
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,585.97,442.3
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,638.17,477.76
2016,9,18,9,45,749.0,131.5,1.9,29.5,634.5,681.43,506.16
2016,9,18,10,0,764.0,135.0,1.8,30.0,676.0,725.98,534.5
2016,9,18,10,15,776.0,138.0,1.65,30.0,711.0,766.19,559.73
2016,9,18,10,30,788.0,141.0,1.5,30.0,746.0,804.44,582.09
2016,9,18,10,45,797.5,142.0,1.4,30.5,774.5,836.46,599.26
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,865.93,614.5
2016,9,18,11,15,812.5,144.5,1.15,31.0,823.0,889.62,626.36
2016,9,18,11,30,818.0,146.0,1.0,31.0,843.0,910.29,636.08
2016,9,18,11,45,846.5,130.5,0.85,31.5,861.0,918.51,636.64
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,937.91,643.94
2016,9,18,12,15,667.0,239.5,0.6,32.0,823.0,891.09,612.34
2016,9,18,12,30,459.0,364.0,0.5,32.0,767.0,807.27,554.56
2016,9,18,12,45,667.0,239.5,0.45,32.5,821.0,889.63,609.25
2016,9,18,13,0,875.0,115.0,0.4,33.0,875.0,934.55,633.89
2016,9,18,13,15,871.5,114.0,0.45,33.0,861.0,920.88,626.5
2016,9,18,13,30,868.0,113.0,0.5,33.0,847.0,903.9,618.01
2016,9,18,13,45,863.5,111.5,0.6,33.0,825.0,882.31,607.72
2016,9,18,14,0,859.0,110.0,0.7,33.0,803.0,857.62,595.41
2016,9,18,14,15,647.5,206.5,0.75,32.5,717.5,768.55,540.92
2016,9,18,14,30,436.0,303.0,0.8,32.0,632.0,659.4,469.23
2016,9,18,14,45,499.0,263.0,0.9,32.0,622.0,654.71,470.16
2016,9,18,15,0,562.0,223.0,1.0,32.0,612.0,643.32,465.24
2016,9,18,15,15,671.5,162.5,1.05,32.0,597.0,645.28,469.04
2016,9,18,15,30,781.0,102.0,1.1,32.0,582.0,624.94,457.25
2016,9,18,15,45,761.5,98.0,1.15,32.0,534.0,572.36,420.92
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,519.52,383.45
2016,9,18,16,15,713.0,89.5,1.15,31.5,434.0,461.58,341.29
2016,9,18,16,30,684.0,85.0,1.1,31.0,382.0,404.62,298.42
2016,9,18,16,45,644.5,79.0,1.1,31.0,327.5,343.71,250.93
2016,9,18,17,0,605.0,73.0,1.1,31.0,273.0,286.01,204.56
2016,9,18,17,15,543.5,65.5,1.0,30.0,219.5,224.23,155.3
2016,9,18,17,30,482.0,58.0,0.9,29.0,166.0,168.89,110.73
2016,9,18,17,45,387.0,46.5,0.85,28.5,117.0,111.37,66.58
2016,9,18,18,0,292.0,35.0,0.8,28.0,68.0,65.13,33.3
2016,9,18,18,15,146.0,17.5,0.85,27.5,34.0,22.0,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,9.29,0.0
2016,9,19,6,45,188.5,26.5,1.75,23.5,50.0,39.03,16.1
2016,9,19,7,0,329.0,42.0,2.0,24.0,88.0,87.8,50.9
2016,9,19,7,15,419.5,52.5,2.1,24.5,138.5,137.7,89.3
2016,9,19,7,30,510.0,63.0,2.2,25.0,189.0,198.12,138.06
2016,9,19,7,45,574.5,68.5,2.35,26.0,244.5,255.89,185.92
2016,9,19,8,0,639.0,74.0,2.5,27.0,300.0,320.17,238.37
2016,9,19,8,15,677.0,79.0,2.45,27.5,354.5,378.79,285.97
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,440.25,334.21
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,497.1,376.75
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,554.86,418.25
2016,9,19,9,15,788.5,95.0,2.15,30.0,560.5,607.44,455.89
2016,9,19,9,30,808.0,98.0,2.0,30.0,608.0,659.55,491.93
2016,9,19,9,45,823.0,100.0,1.95,30.5,650.5,706.64,522.95
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,744.93,546.72
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,784.53,570.07
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,821.89,591.52
2016,9,19,10,45,868.0,106.5,1.8,32.5,792.5,854.05,609.78
2016,9,19,11,0,877.0,107.0,1.8,33.0,821.0,883.48,626.18
2016,9,19,11,15,881.5,108.0,1.85,33.0,841.5,906.48,640.27
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,926.26,652.45
2016,9,19,11,45,890.5,108.5,1.95,33.5,874.0,941.26,660.4
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,952.85,666.35
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,958.19,669.92
