Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,959.98,671.47
2016,9,19,12,45,895.5,108.0,2.2,34.0,887.0,955.81,669.97
2016,9,19,13,0,895.0,107.0,2.3,34.0,882.0,948.08,666.38
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.5,934.58,658.79
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,917.67,649.16
2016,9,19,13,45,883.0,104.5,2.5,34.0,831.0,895.14,636.4
2016,9,19,14,0,878.0,103.0,2.6,34.0,809.0,869.46,621.58
2016,9,19,14,15,870.0,101.5,2.6,34.0,778.5,838.25,602.4
2016,9,19,14,30,862.0,100.0,2.6,34.0,748.0,804.33,581.39
2016,9,19,14,45,851.0,98.0,2.65,34.0,710.5,765.08,557.0
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,723.71,530.92
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,677.19,500.36
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,634.43,471.31
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,580.93,433.18
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,527.2,393.82
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,468.73,350.11
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,411.42,305.91
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,349.0,256.27
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,290.06,208.1
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,227.77,157.67
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,171.84,112.03
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,112.74,66.41
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,65.39,32.22
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,21.4,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,9.89,0.0
2016,9,20,6,45,218.5,25.5,1.55,23.0,51.0,43.05,17.42
2016,9,20,7,0,367.0,40.0,1.8,24.0,90.0,93.19,53.5
2016,9,20,7,15,456.0,50.0,1.75,24.5,142.0,144.97,93.74
2016,9,20,7,30,545.0,60.0,1.7,25.0,194.0,207.06,144.08
2016,9,20,7,45,607.0,65.5,1.65,25.5,250.5,266.24,193.42
2016,9,20,8,0,669.0,71.0,1.6,26.0,307.0,331.62,246.87
2016,9,20,8,15,705.5,76.0,1.45,26.5,362.0,391.54,294.86
2016,9,20,8,30,742.0,81.0,1.3,27.0,417.0,453.74,342.6
2016,9,20,8,45,770.0,84.0,1.2,28.0,470.0,511.56,384.66
2016,9,20,9,0,798.0,87.0,1.1,29.0,523.0,570.29,425.37
2016,9,20,9,15,817.0,90.0,1.15,29.5,571.0,623.9,462.73
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,676.91,498.58
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,718.15,526.21
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,763.37,554.76
2016,9,20,10,15,873.0,99.5,1.45,31.0,739.5,802.93,579.54
2016,9,20,10,30,883.0,101.0,1.5,31.0,775.0,840.14,602.68
2016,9,20,10,45,889.5,103.0,1.6,31.5,803.5,872.29,621.8
2016,9,20,11,0,896.0,105.0,1.7,32.0,832.0,901.5,639.02
2016,9,20,11,15,900.5,106.0,1.75,32.0,852.5,924.83,653.28
2016,9,20,11,30,905.0,107.0,1.8,32.0,873.0,944.88,665.6
2016,9,20,11,45,907.0,108.0,1.85,32.5,884.5,959.22,673.11
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,970.02,678.57
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,974.86,681.29
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,976.09,681.97
2016,9,20,12,45,908.5,108.5,1.9,33.5,896.0,971.34,677.75
2016,9,20,13,0,907.0,108.0,1.9,34.0,890.0,962.99,671.5
2016,9,20,13,15,903.5,107.5,1.9,34.0,875.5,949.25,663.46
2016,9,20,13,30,900.0,107.0,1.9,34.0,861.0,932.07,653.42
2016,9,20,13,45,894.5,106.0,1.9,34.0,838.0,909.26,639.95
2016,9,20,14,0,889.0,105.0,1.9,34.0,815.0,883.28,624.56
2016,9,20,14,15,629.0,215.5,1.9,34.0,708.5,765.58,547.6
2016,9,20,14,30,369.0,326.0,1.9,34.0,602.0,615.55,444.05
2016,9,20,14,45,274.5,325.0,1.9,34.0,524.5,527.54,383.85
2016,9,20,15,0,180.0,324.0,1.9,34.0,447.0,430.45,315.47
2016,9,20,15,15,482.0,215.0,1.85,33.5,514.5,558.87,412.05
2016,9,20,15,30,784.0,106.0,1.8,33.0,582.0,634.47,467.74
2016,9,20,15,45,762.0,102.5,1.8,33.0,532.5,580.48,428.93
2016,9,20,16,0,740.0,99.0,1.8,33.0,483.0,526.43,389.98
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.0,467.22,346.54
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,408.78,302.3
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,346.3,253.4
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,287.47,206.08
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,223.9,155.46
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,167.19,109.88
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,108.49,65.15
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,60.35,30.2
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,20.36,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,5.9,0.0
2016,9,21,6,45,109.0,29.0,0.4,23.5,43.0,34.95,14.66
2016,9,21,7,0,200.0,51.0,0.4,24.0,78.0,78.57,48.77
2016,9,21,7,15,280.5,69.0,0.5,24.5,126.5,125.29,84.72
2016,9,21,7,30,361.0,87.0,0.6,25.0,175.0,181.66,129.42
2016,9,21,7,45,437.0,96.5,0.7,25.5,230.0,238.34,174.89
2016,9,21,8,0,513.0,106.0,0.8,26.0,285.0,303.17,226.35
2016,9,21,8,15,371.0,146.5,0.85,26.5,287.5,308.86,234.03
2016,9,21,8,30,229.0,187.0,0.9,27.0,290.0,289.02,220.33
2016,9,21,8,45,462.0,155.5,0.95,27.5,396.0,410.8,311.88
2016,9,21,9,0,695.0,124.0,1.0,28.0,502.0,550.9,413.02
2016,9,21,9,15,717.5,128.5,1.05,28.5,549.5,604.23,449.4
2016,9,21,9,30,740.0,133.0,1.1,29.0,597.0,657.54,485.47
2016,9,21,9,45,768.0,131.5,1.15,29.5,642.0,705.21,517.07
2016,9,21,10,0,796.0,130.0,1.2,30.0,687.0,755.62,549.71
2016,9,21,10,15,808.0,132.5,1.25,30.0,723.0,796.41,575.62
2016,9,21,10,30,820.0,135.0,1.3,30.0,759.0,835.12,599.75
2016,9,21,10,45,555.5,260.0,1.4,30.5,690.0,751.92,540.65
2016,9,21,11,0,291.0,385.0,1.5,31.0,621.0,635.42,457.34
2016,9,21,11,15,576.5,259.0,1.6,31.0,740.5,803.02,576.19
2016,9,21,11,30,862.0,133.0,1.7,31.0,860.0,933.69,661.52
2016,9,21,11,45,877.0,126.5,1.8,31.5,875.0,952.39,671.24
2016,9,21,12,0,892.0,120.0,1.9,32.0,890.0,967.87,680.19
2016,9,21,12,15,649.5,248.5,1.95,32.0,810.0,891.22,630.81
2016,9,21,12,30,407.0,377.0,2.0,32.0,730.0,760.36,541.66
2016,9,21,12,45,650.5,247.5,2.15,32.5,807.5,889.4,632.27
2016,9,21,13,0,894.0,118.0,2.3,33.0,885.0,963.37,679.6
2016,9,21,13,15,890.5,117.5,2.35,33.0,871.0,949.68,671.16
2016,9,21,13,30,887.0,117.0,2.4,33.0,857.0,932.61,661.45
2016,9,21,13,45,595.5,245.5,2.45,33.0,736.5,799.83,574.25
2016,9,21,14,0,304.0,374.0,2.5,33.0,616.0,630.97,456.38
2016,9,21,14,15,582.5,242.0,2.55,33.0,683.0,746.79,542.81
2016,9,21,14,30,861.0,110.0,2.6,33.0,750.0,817.65,593.61
2016,9,21,14,45,850.5,107.5,2.65,33.0,712.5,778.14,568.23
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,743.76,546.74
2016,9,21,15,15,824.5,102.0,2.7,32.5,631.0,695.31,514.82
2016,9,21,15,30,809.0,99.0,2.7,32.0,587.0,645.6,481.19
2016,9,21,15,45,789.5,95.5,2.75,32.0,537.5,591.96,443.02
2016,9,21,16,0,770.0,92.0,2.8,32.0,488.0,537.98,403.49
2016,9,21,16,15,741.0,87.5,2.65,31.5,434.5,478.15,358.75
2016,9,21,16,30,712.0,83.0,2.5,31.0,381.0,419.77,313.7
2016,9,21,16,45,671.5,76.5,2.45,30.5,326.0,356.14,263.58
2016,9,21,17,0,631.0,70.0,2.4,30.0,271.0,295.82,214.55
2016,9,21,17,15,568.5,62.5,2.1,29.0,216.0,231.91,162.42
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,174.55,115.23
2016,9,21,17,45,405.0,43.0,1.55,27.0,111.0,113.71,67.93
2016,9,21,18,0,304.0,31.0,1.3,26.0,61.0,64.94,31.67
2016,9,21,18,15,152.0,15.5,1.3,25.5,30.5,18.83,0.0
2016,9,21,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,50.0,9.0,1.5,20.0,9.0,8.4,0.0
2016,9,22,6,45,169.0,27.0,1.8,21.0,45.5,40.96,16.33
2016,9,22,7,0,288.0,45.0,2.1,22.0,82.0,87.71,52.75
2016,9,22,7,15,374.0,58.5,2.0,22.5,132.5,137.17,91.76
2016,9,22,7,30,460.0,72.0,1.9,23.0,183.0,200.39,143.28
2016,9,22,7,45,512.5,82.5,1.85,24.0,236.5,257.02,190.42
2016,9,22,8,0,565.0,93.0,1.8,25.0,290.0,318.97,240.75
2016,9,22,8,15,605.5,100.5,1.85,25.5,343.5,377.87,288.17
2016,9,22,8,30,646.0,108.0,1.9,26.0,397.0,439.96,336.59
2016,9,22,8,45,671.0,115.0,2.0,27.0,448.0,495.96,378.5
2016,9,22,9,0,696.0,122.0,2.1,28.0,499.0,552.85,419.62
2016,9,22,9,15,717.5,127.0,2.2,28.5,546.0,606.11,457.74
2016,9,22,9,30,739.0,132.0,2.3,29.0,593.0,659.26,494.8
2016,9,22,9,45,754.0,136.0,2.4,29.5,634.5,706.27,526.71
2016,9,22,10,0,769.0,140.0,2.5,30.0,676.0,747.93,554.44
2016,9,22,10,15,781.0,142.5,2.55,30.0,711.0,787.87,580.99
2016,9,22,10,30,793.0,145.0,2.6,30.0,746.0,825.79,605.35
2016,9,22,10,45,800.5,147.5,2.65,30.5,773.5,857.61,624.31
2016,9,22,11,0,808.0,150.0,2.7,31.0,801.0,886.77,641.44
2016,9,22,11,15,561.0,274.5,2.75,31.0,732.0,801.63,581.28
2016,9,22,11,30,314.0,399.0,2.8,31.0,663.0,685.5,497.53
2016,9,22,11,45,563.0,280.5,2.85,31.5,761.5,828.03,599.05
2016,9,22,12,0,812.0,162.0,2.9,32.0,860.0,951.09,680.13
2016,9,22,12,15,520.5,298.0,2.95,32.0,746.0,813.26,585.43
2016,9,22,12,30,229.0,434.0,3.0,32.0,632.0,629.2,455.46
2016,9,22,12,45,515.5,300.0,3.05,32.5,742.0,808.8,584.1
2016,9,22,13,0,802.0,166.0,3.1,33.0,852.0,940.99,672.67
2016,9,22,13,15,509.0,290.0,3.15,33.0,723.0,781.94,563.94
2016,9,22,13,30,216.0,414.0,3.2,33.0,594.0,587.62,426.58
2016,9,22,13,45,493.5,289.0,3.25,33.0,684.0,746.7,543.53
2016,9,22,14,0,771.0,164.0,3.3,33.0,774.0,854.58,620.33
2016,9,22,14,15,760.5,161.5,3.35,32.5,743.5,828.23,604.46
2016,9,22,14,30,750.0,159.0,3.4,32.0,713.0,792.8,583.03
2016,9,22,14,45,712.5,166.5,3.45,32.0,671.5,744.17,550.14
2016,9,22,15,0,675.0,174.0,3.5,32.0,630.0,695.17,516.52
2016,9,22,15,15,377.5,219.5,3.5,31.5,471.5,493.06,371.01
2016,9,22,15,30,80.0,265.0,3.5,31.0,313.0,282.38,212.88
2016,9,22,15,45,223.0,231.0,3.5,31.0,348.5,346.18,263.61
2016,9,22,16,0,366.0,197.0,3.5,31.0,384.0,394.35,300.28
2016,9,22,16,15,456.5,155.5,3.4,30.5,362.5,392.94,298.99
2016,9,22,16,30,547.0,114.0,3.3,30.0,341.0,375.2,284.16
2016,9,22,16,45,478.5,111.0,3.25,30.0,289.0,306.84,230.1
2016,9,22,17,0,410.0,108.0,3.2,30.0,237.0,250.88,185.06
2016,9,22,17,15,345.0,92.5,2.85,29.0,186.0,191.96,137.98
2016,9,22,17,30,280.0,77.0,2.5,28.0,135.0,140.37,96.66
2016,9,22,17,45,191.5,56.5,2.2,27.5,90.0,84.76,53.75
2016,9,22,18,0,103.0,36.0,1.9,27.0,45.0,44.58,23.37
2016,9,22,18,15,51.5,18.0,1.9,26.5,22.5,16.5,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,116.0,23.0,2.2,22.5,38.0,33.52,12.29
2016,9,23,7,0,232.0,46.0,2.4,23.0,76.0,81.77,50.1
2016,9,23,7,15,324.0,60.0,2.55,23.5,124.5,129.95,87.7
2016,9,23,7,30,416.0,74.0,2.7,24.0,173.0,189.07,135.59
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,252.21,187.47
2016,9,23,8,0,594.0,80.0,3.0,25.0,286.0,320.95,243.64
2016,9,23,8,15,634.5,86.0,3.1,25.5,339.5,379.86,291.87
2016,9,23,8,30,675.0,92.0,3.2,26.0,393.0,441.93,341.18
2016,9,23,8,45,713.0,93.0,3.35,26.5,446.0,500.29,386.53
2016,9,23,9,0,751.0,94.0,3.5,27.0,499.0,559.85,431.56
2016,9,23,9,15,771.0,97.5,3.5,27.0,546.0,612.59,470.86
2016,9,23,9,30,791.0,101.0,3.5,27.0,593.0,664.93,508.94
2016,9,23,9,45,400.0,155.0,3.55,27.5,404.0,461.01,355.23
2016,9,23,10,0,9.0,209.0,3.6,28.0,215.0,173.94,130.47
2016,9,23,10,15,10.5,218.5,3.6,28.5,226.5,183.38,137.67
2016,9,23,10,30,12.0,228.0,3.6,29.0,238.0,192.94,144.47
2016,9,23,10,45,438.0,168.5,3.65,29.5,520.5,575.31,437.09
2016,9,23,11,0,864.0,109.0,3.7,30.0,803.0,887.05,652.51
2016,9,23,11,15,869.0,110.0,3.7,30.0,823.0,910.01,664.85
2016,9,23,11,30,874.0,111.0,3.7,30.0,843.0,929.81,677.21
2016,9,23,11,45,869.5,116.5,3.75,30.5,852.5,941.87,683.48
2016,9,23,12,0,865.0,122.0,3.8,31.0,862.0,950.35,687.56
2016,9,23,12,15,440.5,202.0,3.85,31.0,579.5,653.94,484.65
2016,9,23,12,30,16.0,282.0,3.9,31.0,297.0,244.39,180.1
2016,9,23,12,45,438.0,202.5,3.95,31.5,576.0,650.62,485.3
2016,9,23,13,0,860.0,123.0,4.0,32.0,855.0,941.67,682.5
2016,9,23,13,15,856.0,122.0,4.05,32.0,840.5,927.24,671.65
2016,9,23,13,30,852.0,121.0,4.1,32.0,826.0,909.58,660.88
2016,9,23,13,45,599.5,239.5,4.15,32.0,728.5,802.26,587.59
2016,9,23,14,0,347.0,358.0,4.2,32.0,631.0,656.32,482.69
2016,9,23,14,15,584.5,236.5,4.2,31.5,675.0,752.82,557.33
2016,9,23,14,30,822.0,115.0,4.2,31.0,719.0,804.5,597.68
2016,9,23,14,45,697.0,163.0,4.2,31.0,656.5,730.66,545.89
2016,9,23,15,0,572.0,211.0,4.2,31.0,594.0,648.18,486.45
2016,9,23,15,15,668.5,157.0,4.15,30.5,575.5,646.97,488.74
2016,9,23,15,30,765.0,103.0,4.1,30.0,557.0,624.27,474.87
2016,9,23,15,45,675.0,120.0,4.1,30.0,495.0,551.25,420.46
2016,9,23,16,0,585.0,137.0,4.1,30.0,433.0,481.55,367.8
2016,9,23,16,15,621.5,111.0,3.95,29.5,394.5,443.64,339.02
2016,9,23,16,30,658.0,85.0,3.8,29.0,356.0,399.98,304.24
2016,9,23,16,45,615.0,78.5,3.7,29.0,302.0,338.06,253.94
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,279.82,205.5
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,216.51,153.3
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,160.49,107.01
2016,9,23,17,45,328.0,42.5,2.6,27.5,95.5,101.89,61.54
2016,9,23,18,0,220.0,30.0,2.3,27.0,49.0,54.81,25.74
2016,9,23,18,15,110.0,15.0,2.4,26.5,24.5,16.97,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,33.99,11.59
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,83.63,50.94
2016,9,24,7,15,337.5,57.0,2.95,23.0,123.5,131.97,89.14
2016,9,24,7,30,429.0,70.0,3.0,23.0,172.0,191.17,137.75
2016,9,24,7,45,493.0,78.5,3.1,23.5,225.5,252.08,188.81
2016,9,24,8,0,557.0,87.0,3.2,24.0,279.0,315.95,241.69
2016,9,24,8,15,292.0,127.0,3.35,24.5,229.0,252.41,196.42
2016,9,24,8,30,27.0,167.0,3.5,25.0,179.0,155.16,119.9
2016,9,24,8,45,56.0,200.0,3.65,25.5,229.0,202.37,157.07
2016,9,24,9,0,85.0,233.0,3.8,26.0,279.0,252.79,196.02
2016,9,24,9,15,163.0,256.5,3.85,26.5,354.5,341.48,264.3
2016,9,24,9,30,241.0,280.0,3.9,27.0,430.0,425.5,327.56
2016,9,24,9,45,517.5,198.5,3.95,27.5,548.0,592.14,453.7
2016,9,24,10,0,794.0,117.0,4.0,28.0,666.0,751.26,569.53
2016,9,24,10,15,485.5,242.5,3.95,28.0,584.0,650.15,490.93
2016,9,24,10,30,177.0,368.0,3.9,28.0,502.0,494.17,371.72
2016,9,24,10,45,222.5,377.0,3.9,28.5,551.0,547.97,410.94
2016,9,24,11,0,268.0,386.0,3.9,29.0,600.0,622.2,462.78
2016,9,24,11,15,361.5,362.5,3.9,29.0,659.0,691.09,512.64
2016,9,24,11,30,455.0,339.0,3.9,29.0,718.0,779.79,574.91
2016,9,24,11,45,650.5,235.0,3.95,29.5,785.0,878.14,644.93
2016,9,24,12,0,846.0,131.0,4.0,30.0,852.0,943.88,687.79
2016,9,24,12,15,556.0,277.0,4.0,30.0,752.0,831.46,609.01
2016,9,24,12,30,266.0,423.0,4.0,30.0,652.0,677.55,496.53
2016,9,24,12,45,553.0,277.5,4.0,30.0,748.0,827.14,607.8
2016,9,24,13,0,840.0,132.0,4.0,30.0,844.0,934.03,681.87
2016,9,24,13,15,836.0,131.5,3.95,30.0,829.5,920.23,672.11
2016,9,24,13,30,832.0,131.0,3.9,30.0,815.0,916.43,669.96
2016,9,24,13,45,823.5,130.5,3.9,30.0,792.0,891.76,654.23
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,864.23,636.73
2016,9,24,14,15,805.5,128.0,3.85,29.5,738.0,831.65,616.81
2016,9,24,14,30,796.0,126.0,3.8,29.0,707.0,796.62,595.1
2016,9,24,14,45,752.5,137.5,3.8,29.0,664.0,746.0,561.14
2016,9,24,15,0,709.0,149.0,3.8,29.0,621.0,699.97,528.54
2016,9,24,15,15,689.0,144.5,3.8,29.0,577.5,651.03,494.02
2016,9,24,15,30,669.0,140.0,3.8,29.0,534.0,601.59,458.46
2016,9,24,15,45,533.5,163.0,3.8,29.0,460.0,499.89,382.86
2016,9,24,16,0,398.0,186.0,3.8,29.0,386.0,416.14,319.3
2016,9,24,16,15,221.0,172.5,3.6,28.5,282.0,279.44,215.16
2016,9,24,16,30,44.0,159.0,3.4,28.0,178.0,155.35,118.72
2016,9,24,16,45,35.0,136.0,3.2,27.5,149.5,129.1,98.35
2016,9,24,17,0,26.0,113.0,3.0,27.0,121.0,104.0,78.44
2016,9,24,17,15,14.5,90.0,2.8,26.5,94.0,75.73,55.73
2016,9,24,17,30,3.0,67.0,2.6,26.0,67.0,53.62,37.84
2016,9,24,17,45,1.5,44.0,2.45,26.0,44.0,34.68,21.97
2016,9,24,18,0,0.0,21.0,2.3,26.0,21.0,16.04,5.56
2016,9,24,18,15,0.0,10.5,2.35,25.5,10.5,8.26,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.15,22.5,19.0,14.51,2.89
2016,9,25,7,0,0.0,38.0,2.3,23.0,38.0,29.6,18.07
2016,9,25,7,15,10.0,61.5,2.35,23.0,64.0,50.75,35.63
2016,9,25,7,30,20.0,85.0,2.4,23.0,90.0,76.64,57.1
2016,9,25,7,45,33.0,108.5,2.5,23.5,118.5,102.46,78.18
2016,9,25,8,0,46.0,132.0,2.6,24.0,147.0,129.93,100.33
2016,9,25,8,15,55.5,156.5,2.65,24.0,178.5,158.34,123.18
2016,9,25,8,30,65.0,181.0,2.7,24.0,210.0,187.91,146.64
2016,9,25,8,45,32.5,146.0,2.75,24.0,160.5,140.41,108.46
2016,9,25,9,0,0.0,111.0,2.8,24.0,111.0,86.26,64.44
2016,9,25,9,15,46.0,195.0,2.8,24.0,223.5,196.13,152.39
2016,9,25,9,30,92.0,279.0,2.8,24.0,336.0,308.7,239.57
2016,9,25,9,45,134.0,304.0,2.8,24.5,393.0,381.74,294.2
2016,9,25,10,0,176.0,329.0,2.8,25.0,450.0,444.09,339.91
2016,9,25,10,15,229.5,340.0,2.8,25.0,506.5,504.81,384.73
2016,9,25,10,30,283.0,351.0,2.8,25.0,563.0,586.07,443.29
2016,9,25,10,45,195.5,370.0,2.85,25.5,519.0,519.38,391.97
2016,9,25,11,0,108.0,389.0,2.9,26.0,475.0,446.17,335.98
2016,9,25,11,15,201.5,394.0,2.9,26.0,559.5,558.37,419.17
2016,9,25,11,30,295.0,399.0,2.9,26.0,644.0,674.15,501.59
2016,9,25,11,45,308.0,401.5,2.9,26.5,660.5,693.37,513.17
2016,9,25,12,0,321.0,404.0,2.9,27.0,677.0,711.38,524.49
2016,9,25,12,15,246.0,418.5,2.85,27.0,628.5,635.0,469.73
2016,9,25,12,30,171.0,433.0,2.8,27.0,580.0,577.87,427.92
2016,9,25,12,45,190.5,428.5,2.75,27.0,590.5,591.18,438.08
2016,9,25,13,0,210.0,424.0,2.7,27.0,601.0,603.35,447.05
2016,9,25,13,15,241.5,410.5,2.55,26.5,611.0,616.46,457.66
2016,9,25,13,30,273.0,397.0,2.4,26.0,621.0,647.4,480.31
2016,9,25,13,45,136.5,228.0,2.3,26.0,340.0,335.63,255.59
2016,9,25,14,0,0.0,59.0,2.2,26.0,59.0,45.52,30.49
2016,9,25,14,15,0.0,45.0,2.15,26.0,45.0,34.66,22.07
2016,9,25,14,30,0.0,31.0,2.1,26.0,31.0,23.83,13.47
2016,9,25,14,45,0.0,26.5,2.1,26.0,26.5,20.34,10.71
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,16.87,7.95
2016,9,25,15,15,0.0,33.0,2.1,25.5,33.0,25.3,14.83
2016,9,25,15,30,0.0,44.0,2.1,25.0,44.0,33.73,21.77
2016,9,25,15,45,0.0,36.0,2.1,25.0,36.0,27.55,16.83
2016,9,25,16,0,0.0,28.0,2.1,25.0,28.0,21.39,11.87
2016,9,25,16,15,0.0,24.5,2.1,24.5,24.5,18.69,9.75
2016,9,25,16,30,0.0,21.0,2.1,24.0,21.0,16.0,7.6
2016,9,25,16,45,0.0,17.5,2.1,24.0,17.5,13.31,5.41
2016,9,25,17,0,0.0,14.0,2.1,24.0,14.0,10.64,3.19
2016,9,25,17,15,0.0,11.0,2.1,23.5,11.0,8.34,1.28
2016,9,25,17,30,0.0,8.0,2.1,23.0,8.0,6.06,0.0
2016,9,25,17,45,0.0,5.0,2.1,23.0,5.0,3.78,0.0
2016,9,25,18,0,0.0,2.0,2.1,23.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,2.15,23.0,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.38,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.75,0.0
2016,9,26,7,15,0.0,2.0,3.35,20.0,2.0,1.51,0.0
2016,9,26,7,30,0.0,3.0,3.5,20.0,3.0,2.27,0.0
2016,9,26,7,45,0.0,4.0,3.65,20.0,4.0,3.03,0.0
2016,9,26,8,0,0.0,5.0,3.8,20.0,5.0,3.8,0.0
2016,9,26,8,15,0.0,16.0,3.85,20.0,16.0,12.18,4.59
2016,9,26,8,30,0.0,27.0,3.9,20.0,27.0,20.6,11.61
2016,9,26,8,45,0.0,32.0,4.0,20.0,32.0,24.46,14.75
2016,9,26,9,0,0.0,37.0,4.1,20.0,37.0,28.32,17.89
2016,9,26,9,15,0.0,67.5,4.05,20.0,67.5,51.86,37.22
2016,9,26,9,30,0.0,98.0,4.0,20.0,98.0,75.68,56.57
2016,9,26,9,45,2.5,142.0,4.0,20.0,143.5,113.24,86.89
2016,9,26,10,0,5.0,186.0,4.0,20.0,189.0,151.85,117.67
2016,9,26,10,15,5.5,187.5,3.95,20.0,191.5,153.58,118.77
2016,9,26,10,30,6.0,189.0,3.9,20.0,194.0,155.38,119.99
2016,9,26,10,45,3.0,107.5,3.9,20.5,110.0,86.12,64.24
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,20.02,10.63
2016,9,26,11,15,2.5,97.5,3.9,21.0,100.0,77.93,57.48
2016,9,26,11,30,5.0,169.0,3.9,21.0,174.0,138.41,105.62
2016,9,26,11,45,2.5,125.0,3.9,21.0,127.5,100.18,75.06
2016,9,26,12,0,0.0,81.0,3.9,21.0,81.0,62.73,45.02
2016,9,26,12,15,0.0,109.5,3.9,21.0,109.5,85.39,63.17
2016,9,26,12,30,0.0,138.0,3.9,21.0,138.0,108.41,81.49
2016,9,26,12,45,2.5,155.5,3.9,21.5,158.0,125.09,94.64
2016,9,26,13,0,5.0,173.0,3.9,22.0,178.0,141.83,107.77
2016,9,26,13,15,8.0,203.0,3.9,22.0,210.0,169.58,129.71
2016,9,26,13,30,11.0,233.0,3.9,22.0,242.0,197.64,151.78
2016,9,26,13,45,9.0,213.0,3.95,22.0,220.5,178.62,136.97
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,159.79,122.34
2016,9,26,14,15,9.0,209.5,3.95,21.5,216.5,175.27,135.05
2016,9,26,14,30,11.0,226.0,3.9,21.0,234.0,190.86,147.86
2016,9,26,14,45,9.5,213.5,3.9,21.0,220.0,178.79,138.56
2016,9,26,15,0,8.0,201.0,3.9,21.0,206.0,166.87,129.39
2016,9,26,15,15,4.0,146.5,3.85,21.0,149.0,118.03,90.55
2016,9,26,15,30,0.0,92.0,3.8,21.0,92.0,70.88,52.54
2016,9,26,15,45,55.5,153.0,3.8,21.0,180.5,162.79,128.31
2016,9,26,16,0,111.0,214.0,3.8,21.0,269.0,259.55,206.07
2016,9,26,16,15,104.5,190.0,3.75,20.5,237.0,218.09,173.25
2016,9,26,16,30,98.0,166.0,3.7,20.0,205.0,188.08,149.34
2016,9,26,16,45,88.0,141.5,3.65,20.0,172.5,156.92,123.73
2016,9,26,17,0,78.0,117.0,3.6,20.0,140.0,126.93,98.7
2016,9,26,17,15,60.5,92.5,3.45,19.5,108.0,95.99,72.88
2016,9,26,17,30,43.0,68.0,3.3,19.0,76.0,67.19,48.69
2016,9,26,17,45,21.5,45.0,3.2,19.0,49.0,41.26,27.04
2016,9,26,18,0,0.0,22.0,3.1,19.0,22.0,16.95,5.18
2016,9,26,18,15,0.0,11.0,3.1,19.0,11.0,8.65,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,3.35,16.5,19.0,14.55,2.03
2016,9,27,7,0,0.0,38.0,3.4,17.0,38.0,29.8,18.66
2016,9,27,7,15,15.5,61.5,3.5,17.0,65.0,55.01,39.87
2016,9,27,7,30,31.0,85.0,3.6,17.0,92.0,80.6,61.54
2016,9,27,7,45,45.5,108.5,3.7,17.5,122.0,107.78,84.38
2016,9,27,8,0,60.0,132.0,3.8,18.0,152.0,136.75,108.44
2016,9,27,8,15,30.0,131.0,3.8,18.5,141.0,124.22,98.12
2016,9,27,8,30,0.0,130.0,3.8,19.0,130.0,102.81,80.0
2016,9,27,8,45,7.0,157.5,3.85,19.5,161.5,129.61,101.57
2016,9,27,9,0,14.0,185.0,3.9,20.0,193.0,157.32,123.56
2016,9,27,9,15,14.0,198.0,3.75,20.5,206.5,168.61,131.95
2016,9,27,9,30,14.0,211.0,3.6,21.0,220.0,179.96,140.32
2016,9,27,9,45,53.5,264.0,3.5,21.5,300.5,270.72,211.83
2016,9,27,10,0,93.0,317.0,3.4,22.0,381.0,354.44,275.87
2016,9,27,10,15,149.0,339.0,3.25,22.0,447.0,441.5,341.85
2016,9,27,10,30,205.0,361.0,3.1,22.0,513.0,515.76,396.95
2016,9,27,10,45,201.5,376.0,3.0,22.0,530.5,533.73,408.81
2016,9,27,11,0,198.0,391.0,2.9,22.0,548.0,550.84,420.24
2016,9,27,11,15,166.5,401.5,2.8,22.0,535.5,536.88,408.45
2016,9,27,11,30,135.0,412.0,2.7,22.0,523.0,521.1,395.53
2016,9,27,11,45,90.0,391.0,2.65,22.0,465.5,438.62,334.09
2016,9,27,12,0,45.0,370.0,2.6,22.0,408.0,375.62,286.24
2016,9,27,12,15,35.5,350.0,2.6,22.0,380.5,347.13,264.94
2016,9,27,12,30,26.0,330.0,2.6,22.0,353.0,318.63,243.37
2016,9,27,12,45,34.0,346.0,2.6,22.0,375.5,341.66,261.07
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,364.59,278.45
2016,9,27,13,15,48.0,363.5,2.6,22.0,404.0,371.16,283.62
2016,9,27,13,30,54.0,365.0,2.6,22.0,410.0,377.41,288.67
2016,9,27,13,45,60.5,359.5,2.65,22.0,408.0,376.85,288.81
2016,9,27,14,0,67.0,354.0,2.7,22.0,406.0,375.86,288.7
2016,9,27,14,15,49.5,321.5,2.65,22.0,359.0,327.53,252.22
2016,9,27,14,30,32.0,289.0,2.6,22.0,312.0,280.48,216.45
2016,9,27,14,45,104.0,298.0,2.6,22.0,367.0,344.96,268.24
2016,9,27,15,0,176.0,307.0,2.6,22.0,422.0,419.48,326.12
2016,9,27,15,15,265.0,270.5,2.55,22.0,430.0,454.08,353.87
2016,9,27,15,30,354.0,234.0,2.5,22.0,438.0,465.12,363.74
2016,9,27,15,45,336.0,214.5,2.45,22.0,394.0,417.7,327.77
2016,9,27,16,0,318.0,195.0,2.4,22.0,350.0,371.28,292.19
2016,9,27,16,15,306.5,173.0,2.15,21.5,308.5,327.04,257.83
2016,9,27,16,30,295.0,151.0,1.9,21.0,267.0,283.54,223.19
2016,9,27,16,45,402.0,114.5,1.7,21.0,246.0,284.59,221.31
2016,9,27,17,0,509.0,78.0,1.5,21.0,225.0,267.87,202.81
2016,9,27,17,15,437.0,67.0,1.35,20.5,173.5,204.05,149.36
2016,9,27,17,30,365.0,56.0,1.2,20.0,122.0,145.47,100.33
2016,9,27,17,45,264.0,40.5,1.05,20.0,79.0,89.91,55.73
2016,9,27,18,0,163.0,25.0,0.9,20.0,36.0,44.73,15.21
2016,9,27,18,15,81.5,12.5,0.85,19.5,18.0,14.25,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,17.5,1.65,17.5,37.5,39.15,9.0
2016,9,28,7,0,337.0,35.0,1.9,18.0,75.0,99.1,60.39
2016,9,28,7,15,430.5,45.5,1.85,18.5,125.0,153.39,105.17
2016,9,28,7,30,524.0,56.0,1.8,19.0,175.0,218.59,160.0
2016,9,28,7,45,583.5,62.5,1.8,19.5,229.5,278.45,211.49
2016,9,28,8,0,643.0,69.0,1.8,20.0,284.0,344.25,266.66
2016,9,28,8,15,682.0,74.5,1.65,20.5,338.0,405.1,316.24
2016,9,28,8,30,721.0,80.0,1.5,21.0,392.0,468.35,365.64
2016,9,28,8,45,749.0,83.5,1.35,22.0,444.0,526.17,408.12
2016,9,28,9,0,777.0,87.0,1.2,23.0,496.0,584.9,449.14
2016,9,28,9,15,796.5,90.0,1.15,23.5,543.0,638.05,485.91
2016,9,28,9,30,816.0,93.0,1.1,24.0,590.0,690.67,521.0
2016,9,28,9,45,830.5,95.5,1.05,24.5,631.5,738.17,550.86
2016,9,28,10,0,845.0,98.0,1.0,25.0,673.0,776.18,572.77
2016,9,28,10,15,855.5,100.0,0.95,25.0,708.0,815.79,596.53
2016,9,28,10,30,866.0,102.0,0.9,25.0,743.0,853.11,618.4
2016,9,28,10,45,873.5,103.0,0.9,25.5,770.5,884.28,635.67
2016,9,28,11,0,881.0,104.0,0.9,26.0,798.0,912.6,651.06
2016,9,28,11,15,886.0,105.0,0.9,26.0,817.5,935.62,664.38
2016,9,28,11,30,891.0,106.0,0.9,26.0,837.0,955.41,675.78
2016,9,28,11,45,899.0,103.0,0.95,26.5,849.5,970.63,684.08
2016,9,28,12,0,907.0,100.0,1.0,27.0,862.0,982.46,690.43
2016,9,28,12,15,908.0,100.0,1.0,27.0,864.0,987.13,692.98
2016,9,28,12,30,909.0,100.0,1.0,27.0,866.0,988.18,693.56
2016,9,28,12,45,908.0,99.5,1.05,27.5,860.0,983.19,690.18
2016,9,28,13,0,907.0,99.0,1.1,28.0,854.0,974.6,684.79
2016,9,28,13,15,903.5,98.5,1.1,28.0,839.0,960.11,676.39
2016,9,28,13,30,900.0,98.0,1.1,28.0,824.0,942.19,666.04
2016,9,28,13,45,895.0,96.5,1.15,28.0,801.0,918.54,653.0
2016,9,28,14,0,890.0,95.0,1.2,28.0,778.0,891.73,637.95
2016,9,28,14,15,882.0,93.5,1.2,28.0,747.0,859.33,618.56
2016,9,28,14,30,874.0,92.0,1.2,28.0,716.0,824.23,597.36
2016,9,28,14,45,864.5,89.0,1.2,28.0,678.0,783.87,572.57
2016,9,28,15,0,855.0,86.0,1.2,28.0,640.0,741.31,546.07
2016,9,28,15,15,839.5,83.5,1.15,28.0,596.0,693.02,514.55
2016,9,28,15,30,824.0,81.0,1.1,28.0,552.0,643.5,480.28
2016,9,28,15,45,804.5,77.5,1.1,28.0,503.0,593.99,445.43
2016,9,28,16,0,785.0,74.0,1.1,28.0,454.0,538.95,405.68
2016,9,28,16,15,755.5,70.5,1.05,27.5,401.0,478.74,361.3
2016,9,28,16,30,726.0,67.0,1.0,27.0,348.0,419.87,316.28
2016,9,28,16,45,684.0,61.5,0.95,27.0,293.5,355.52,265.06
2016,9,28,17,0,642.0,56.0,0.9,27.0,239.0,294.62,214.95
2016,9,28,17,15,573.5,49.0,0.85,26.5,185.0,228.32,160.5
2016,9,28,17,30,505.0,42.0,0.8,26.0,131.0,169.37,111.44
2016,9,28,17,45,386.5,31.5,0.8,25.5,84.5,106.06,61.76
2016,9,28,18,0,268.0,21.0,0.8,25.0,38.0,54.65,13.74
2016,9,28,18,15,134.0,10.5,0.8,24.5,19.0,15.76,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,42.68,8.17
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,110.2,67.19
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,167.37,115.59
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,235.47,174.3
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,297.91,229.49
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,365.7,287.89
2016,9,29,8,15,738.0,68.5,4.05,18.5,352.0,427.8,340.44
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,492.38,393.24
2016,9,29,8,45,801.5,76.5,4.2,20.0,460.5,552.03,439.84
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,612.35,485.28
2016,9,29,9,15,846.5,83.0,4.3,21.5,561.5,661.74,522.03
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,715.0,560.45
2016,9,29,9,45,879.0,88.0,4.35,22.5,652.5,762.79,592.66
2016,9,29,10,0,893.0,90.0,4.4,23.0,695.0,808.86,622.95
2016,9,29,10,15,903.0,91.5,4.4,23.5,731.0,849.15,648.57
2016,9,29,10,30,913.0,93.0,4.4,24.0,767.0,886.97,672.21
2016,9,29,10,45,920.5,94.5,4.4,24.5,795.0,919.89,692.27
2016,9,29,11,0,928.0,96.0,4.4,25.0,823.0,949.8,710.17
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,972.72,724.7
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,992.22,737.04
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,1006.28,744.67
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,1016.69,750.0
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,1021.47,752.94
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,1022.48,753.59
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,1017.27,750.27
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,1008.32,744.67
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,992.82,734.58
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,973.75,722.26
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,950.32,707.38
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,923.57,690.31
