Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,890.13,668.46
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,853.87,644.64
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,810.39,615.87
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,764.96,585.49
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,715.94,552.72
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,671.0,520.57
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,614.62,478.43
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,557.94,434.99
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,495.53,386.19
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,434.48,336.98
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,368.25,282.44
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,305.52,229.14
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,236.63,170.94
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,175.17,118.39
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,108.63,64.69
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,54.34,9.03
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,15.72,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,44.05,6.53
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,113.47,69.96
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,171.79,119.8
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,241.21,179.82
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,304.32,235.6
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,373.29,294.8
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,436.35,347.4
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,501.9,399.81
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,561.35,444.61
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,621.29,487.65
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,671.02,524.4
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,724.68,562.89
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,772.19,593.38
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,817.86,622.02
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,857.9,645.88
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,895.42,667.69
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,927.54,686.2
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,956.58,702.61
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,979.55,715.77
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,999.07,726.75
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,1013.39,733.79
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,1024.08,738.67
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,1028.28,741.04
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,1028.7,741.26
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,1022.88,737.03
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,1013.33,730.63
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,997.71,721.28
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,978.53,709.82
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,953.02,694.99
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,924.26,678.05
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,890.78,657.39
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,854.51,634.8
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,811.44,607.9
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,766.28,579.23
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,717.16,546.93
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,666.72,511.3
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,614.56,473.33
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,556.87,430.3
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,494.38,382.32
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,433.35,333.91
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,366.31,279.57
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,303.0,226.48
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,234.38,168.99
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,173.37,117.11
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,106.71,63.21
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,52.12,1.67
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,15.2,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,27.23,0.96
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,64.83,41.11
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,102.75,73.84
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,144.93,110.29
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,186.08,145.78
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,229.74,182.58
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,233.71,186.71
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,238.86,190.59
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,351.44,279.57
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,483.56,379.38
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,481.67,375.23
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,486.57,376.42
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,444.51,342.11
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,409.73,312.88
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,501.1,380.81
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,616.71,462.12
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,583.23,434.31
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,524.9,390.75
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,634.21,467.51
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,725.89,528.21
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,888.88,638.03
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,1001.25,705.08
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,849.17,605.27
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,622.07,449.54
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,671.41,485.35
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,697.24,502.55
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,693.93,500.12
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,688.79,496.9
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,824.2,590.7
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,899.47,637.58
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,627.52,460.55
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,312.76,233.84
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,355.04,269.29
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,408.51,310.03
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,252.14,193.28
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,113.78,85.52
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,128.41,97.87
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,142.96,109.8
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,124.46,95.51
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,106.47,81.5
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,88.09,66.93
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,70.14,52.42
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,53.07,38.35
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,36.03,24.0
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,22.03,11.75
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,38.01,0.06
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,94.15,59.3
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,148.3,104.55
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,217.24,162.36
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,278.85,214.93
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,346.73,271.38
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,409.07,321.04
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,474.77,371.12
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,534.6,415.04
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,595.65,458.07
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,650.77,496.67
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,705.74,534.1
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,750.21,563.45
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,796.78,592.75
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,838.0,618.4
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,877.1,642.44
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,909.02,661.07
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,938.09,677.87
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,962.18,692.1
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,983.11,704.42
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,995.11,710.64
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,1018.55,724.19
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,1022.51,726.22
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,1022.78,726.35
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,1016.94,721.46
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,1007.45,714.55
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,991.44,705.15
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,971.96,693.75
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,947.35,679.21
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,919.6,662.74
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,884.74,641.67
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,847.23,618.81
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,802.05,591.2
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,763.1,567.41
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,711.78,533.56
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,659.47,497.5
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,601.98,456.75
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,544.61,414.86
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,482.23,368.22
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,420.65,320.6
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,353.39,267.16
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,290.55,215.48
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,221.2,158.58
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,160.47,108.04
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,95.11,55.74
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,41.38,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,36.05,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,87.68,55.4
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,141.04,99.51
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,205.94,153.45
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,270.18,207.43
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,338.52,263.63
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,400.23,313.0
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,465.42,363.39
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,525.33,408.25
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,587.01,452.96
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,641.6,492.53
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,696.12,531.17
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,744.08,563.35
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,786.56,590.37
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,827.76,615.88
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,866.89,639.72
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,900.96,660.02
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,932.53,678.6
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,956.1,692.81
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,976.49,705.1
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,988.79,711.44
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,997.6,715.75
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,1002.35,718.54
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,1003.57,719.28
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,998.6,716.81
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,990.08,712.25
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,973.91,702.45
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,954.43,690.68
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,929.22,675.72
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,900.96,658.78
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,866.53,637.3
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,829.64,614.1
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,784.35,585.01
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,737.65,554.49
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,690.6,522.06
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,639.33,485.97
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,581.07,443.96
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,523.47,401.3
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,460.38,353.5
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,399.62,306.06
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,332.97,252.84
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,271.15,202.01
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,203.71,146.81
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,143.28,96.98
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,82.93,48.43
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,26.95,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,30.69,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,73.31,46.03
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,128.56,91.01
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,191.06,142.53
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,251.36,192.94
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,320.37,249.77
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,279.98,220.62
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,206.06,161.81
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,387.3,306.09
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,570.92,446.81
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,624.06,485.53
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,677.21,523.97
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,596.78,459.35
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,468.76,359.1
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,542.99,414.09
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,602.02,456.53
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,756.87,569.97
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,902.52,669.24
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,805.06,598.24
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,676.44,502.95
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,846.31,627.93
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,969.06,710.81
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,840.04,620.61
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,669.72,495.96
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,611.45,454.76
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,574.79,427.5
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,783.0,581.75
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,923.28,678.41
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,899.77,660.77
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,884.46,650.03
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,850.58,628.19
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,814.26,604.77
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,769.72,575.6
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,723.81,545.25
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,674.09,510.61
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,623.61,474.48
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,483.94,370.82
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,355.46,273.31
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,385.9,297.0
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,392.03,299.42
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,325.84,245.77
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,264.68,195.26
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,197.33,140.69
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,139.2,93.18
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,77.12,43.41
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,22.62,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,36.09,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,88.28,54.63
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,142.08,98.99
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,211.64,156.34
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,274.82,209.43
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,345.64,267.76
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,406.91,317.28
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,471.6,367.81
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,368.91,288.63
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,200.55,154.56
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,452.55,352.89
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,700.06,534.51
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,630.49,477.4
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,525.22,395.77
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,573.34,429.65
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,622.52,462.74
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,791.5,582.49
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,923.04,667.55
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,945.28,679.49
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,964.35,690.42
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,979.02,697.72
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,990.34,703.04
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,993.93,704.54
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,994.01,704.03
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,988.06,700.47
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,978.62,694.91
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,962.86,685.52
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,943.8,674.18
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,919.17,658.51
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,891.54,640.98
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,857.5,621.39
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,820.97,600.0
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,787.56,579.64
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,743.17,551.57
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,693.02,518.53
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,641.93,483.01
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,585.03,442.6
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,528.4,401.16
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,466.01,354.21
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,406.61,308.01
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,340.19,255.25
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,278.39,204.52
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,209.02,147.89
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,148.94,98.35
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,83.95,45.58
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,24.94,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,36.06,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,88.86,54.6
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,143.51,99.9
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,214.51,158.41
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,281.59,214.26
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,358.04,276.68
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,420.22,326.74
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,485.6,377.47
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,545.14,422.42
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,607.5,467.99
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,661.66,505.93
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,715.33,542.07
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,757.18,568.03
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,804.63,597.43
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,844.05,620.94
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,881.13,642.65
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,747.2,548.77
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,542.41,399.2
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,787.52,577.55
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,985.58,706.6
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,998.62,711.56
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,1008.04,716.15
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,915.43,656.66
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,762.98,551.1
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,728.39,528.31
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,692.73,503.69
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,646.72,471.89
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,579.73,425.61
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,778.65,571.03
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,906.64,657.27
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,739.89,544.32
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,541.88,401.97
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,663.8,495.33
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,747.5,556.81
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,696.37,523.19
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,644.38,487.84
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,586.36,446.1
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,528.93,403.63
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,466.77,356.62
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,405.68,308.96
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,336.78,253.62
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,273.42,201.3
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,203.39,144.29
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,143.03,94.69
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,77.42,40.68
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,19.56,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,38.33,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,97.86,59.51
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,155.22,107.72
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,225.03,165.45
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,216.42,165.67
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,172.95,134.42
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,143.86,111.64
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,109.31,83.3
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,359.28,283.1
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,611.89,472.2
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,504.74,389.12
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,321.63,247.31
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,183.43,140.84
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,47.69,32.46
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,50.04,34.25
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,52.4,35.96
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,506.79,391.78
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,932.67,685.79
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,798.2,590.16
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,593.37,440.34
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,453.72,339.61
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,269.38,201.53
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,239.31,179.27
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,209.62,156.79
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,342.83,258.41
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,461.89,346.88
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,613.3,459.86
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,715.23,535.61
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,581.6,437.86
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,413.48,312.86
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,646.21,493.58
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,801.41,610.83
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,539.79,417.08
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,255.71,195.71
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,283.05,219.29
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,320.18,249.63
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,306.59,240.41
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,290.18,228.61
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,251.8,198.51
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,214.74,168.85
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,174.97,136.39
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,137.27,105.0
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,98.85,72.98
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,63.84,43.72
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,34.16,16.7
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,6.29,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,31.72,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,94.83,59.53
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,153.39,110.99
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,222.89,171.07
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,285.8,226.16
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,355.4,285.49
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,417.86,337.92
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,483.69,391.25
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,543.16,438.01
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,603.98,484.38
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,656.0,522.68
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,710.06,561.32
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,758.47,592.7
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,805.63,622.27
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,846.15,647.55
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,884.49,670.96
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,917.52,690.69
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,935.58,700.15
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,958.16,712.44
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,977.58,722.53
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,990.79,728.88
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,1000.6,733.12
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,1003.98,734.74
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,1003.87,734.27
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,998.22,729.33
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,989.08,722.31
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,972.69,712.15
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,953.02,699.98
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,928.64,683.43
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,901.19,664.95
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,764.02,571.4
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,593.0,447.4
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,520.95,395.91
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,436.22,333.77
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,564.37,434.38
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,639.83,493.44
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,586.0,453.24
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,529.62,410.85
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,465.3,361.36
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,403.47,312.31
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,337.65,258.72
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,276.13,206.98
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,204.99,147.87
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,143.71,96.4
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,76.73,36.51
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,19.46,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,40.7,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,120.97,74.2
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,184.8,132.46
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,260.81,199.14
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,327.42,258.16
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,399.88,320.07
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,420.43,339.0
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,419.32,338.7
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,466.66,375.32
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,512.92,409.6
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,640.01,506.39
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,760.68,593.34
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,809.26,624.03
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,855.97,653.34
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,897.02,678.25
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,935.46,701.07
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,968.36,720.3
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,998.1,737.35
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,1021.03,751.35
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,1040.41,763.16
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,1053.33,769.86
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,1062.43,774.26
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,1066.04,776.38
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,1065.79,776.22
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,1059.72,772.95
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,1049.83,767.4
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,1033.7,757.53
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,1013.94,745.44
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,986.86,729.03
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,956.53,710.47
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,921.26,688.19
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,883.18,663.92
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,838.22,634.75
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,791.32,603.94
