Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,739.29,569.53
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,686.09,532.71
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,631.94,493.11
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,572.25,448.33
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,505.56,396.55
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,440.81,344.56
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,368.88,285.38
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,301.85,228.31
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,227.58,165.62
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,162.19,109.33
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,69.48,29.38
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,37.37,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,112.67,69.74
2016,10,10,7,15,440.5,40.0,1.2,12.5,110.0,175.36,126.76
2016,10,10,7,30,550.0,51.0,1.3,13.0,161.0,250.93,192.16
2016,10,10,7,45,618.0,58.5,1.4,14.0,217.5,318.87,251.21
2016,10,10,8,0,686.0,66.0,1.5,15.0,274.0,393.62,313.88
2016,10,10,8,15,728.5,71.5,1.35,16.0,330.5,458.37,365.76
2016,10,10,8,30,771.0,77.0,1.2,17.0,387.0,527.57,418.28
2016,10,10,8,45,802.0,80.5,1.05,18.0,441.0,590.29,463.19
2016,10,10,9,0,833.0,84.0,0.9,19.0,495.0,654.0,506.3
2016,10,10,9,15,853.5,87.5,0.9,20.0,543.5,710.99,544.1
2016,10,10,9,30,874.0,91.0,0.9,21.0,592.0,767.34,579.13
2016,10,10,9,45,889.5,93.5,0.9,22.0,635.0,809.65,603.06
2016,10,10,10,0,905.0,96.0,0.9,23.0,678.0,857.54,630.25
2016,10,10,10,15,916.0,98.0,0.85,23.0,714.0,899.13,654.32
2016,10,10,10,30,927.0,100.0,0.8,23.0,750.0,938.23,676.5
2016,10,10,10,45,934.5,101.0,0.8,23.5,777.5,970.39,693.71
2016,10,10,11,0,942.0,102.0,0.8,24.0,805.0,999.48,708.98
2016,10,10,11,15,946.5,103.0,0.8,24.5,824.5,1022.48,720.48
2016,10,10,11,30,951.0,104.0,0.8,25.0,844.0,1042.0,729.97
2016,10,10,11,45,956.5,103.0,0.8,25.5,855.0,1056.79,736.7
2016,10,10,12,0,962.0,102.0,0.8,26.0,866.0,1067.93,741.4
2016,10,10,12,15,962.0,102.0,0.85,26.0,867.5,1070.94,744.04
2016,10,10,12,30,962.0,102.0,0.9,26.0,869.0,1070.15,744.68
2016,10,10,12,45,960.0,101.5,0.95,26.0,861.0,1063.04,741.72
2016,10,10,13,0,958.0,101.0,1.0,26.0,853.0,1052.17,736.68
2016,10,10,13,15,954.0,100.5,1.05,26.0,836.0,1035.68,728.36
2016,10,10,13,30,950.0,100.0,1.1,26.0,819.0,1015.61,717.95
2016,10,10,13,45,943.0,98.5,1.15,26.5,793.0,988.24,701.67
2016,10,10,14,0,936.0,97.0,1.2,27.0,767.0,957.67,683.43
2016,10,10,14,15,926.5,95.0,1.2,27.0,733.5,921.34,662.03
2016,10,10,14,30,917.0,93.0,1.2,27.0,700.0,882.31,638.81
2016,10,10,14,45,904.5,90.5,1.3,27.0,659.5,837.83,613.12
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,791.31,585.49
2016,10,10,15,15,873.5,85.0,1.45,26.5,572.0,744.83,557.84
2016,10,10,15,30,855.0,82.0,1.5,26.0,525.0,689.81,522.16
2016,10,10,15,45,830.0,78.5,1.55,26.0,473.0,629.4,479.92
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,569.2,436.34
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.0,502.34,386.79
2016,10,10,16,30,732.0,66.0,1.3,24.0,309.0,437.56,336.83
2016,10,10,16,45,677.0,59.5,1.15,23.5,252.5,365.32,278.74
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,299.46,223.7
2016,10,10,17,15,529.5,44.0,1.05,22.0,142.0,223.61,160.95
2016,10,10,17,30,437.0,35.0,1.1,21.0,88.0,158.11,105.34
2016,10,10,17,45,218.5,17.5,1.15,20.0,44.0,67.65,24.35
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.5,0.75,14.5,28.0,36.78,0.0
2016,10,11,7,0,316.0,29.0,0.7,15.0,56.0,110.86,67.27
2016,10,11,7,15,427.5,39.5,0.75,15.5,106.0,173.14,123.74
2016,10,11,7,30,539.0,50.0,0.8,16.0,156.0,248.47,187.82
2016,10,11,7,45,603.5,57.5,0.85,17.0,211.0,314.55,244.26
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,387.06,303.82
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,450.37,354.2
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,518.16,405.79
2016,10,11,8,45,783.0,79.0,1.1,21.0,428.5,579.88,451.19
2016,10,11,9,0,813.0,83.0,1.2,22.0,481.0,642.56,495.62
2016,10,11,9,15,833.5,86.0,1.2,22.5,528.5,698.08,533.56
2016,10,11,9,30,854.0,89.0,1.2,23.0,576.0,753.0,568.91
2016,10,11,9,45,869.5,91.0,1.2,24.0,618.0,793.95,592.26
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,840.54,618.97
2016,10,11,10,15,896.0,95.0,1.2,25.5,695.0,881.42,642.54
2016,10,11,10,30,907.0,97.0,1.2,26.0,730.0,919.88,664.28
2016,10,11,10,45,915.0,97.5,1.25,26.5,757.0,951.38,682.17
2016,10,11,11,0,923.0,98.0,1.3,27.0,784.0,979.9,698.2
2016,10,11,11,15,927.5,99.0,1.35,27.0,803.0,1002.49,711.95
2016,10,11,11,30,932.0,100.0,1.4,27.0,822.0,1021.67,723.76
2016,10,11,11,45,937.0,99.0,1.45,27.5,832.5,1035.69,731.1
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,1046.11,736.4
2016,10,11,12,15,942.5,98.0,1.55,28.0,844.0,1049.5,739.02
2016,10,11,12,30,943.0,98.0,1.6,28.0,845.0,1049.15,739.58
2016,10,11,12,45,941.5,97.0,1.7,28.5,837.5,1042.02,735.43
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,1031.2,729.14
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.0,1014.87,719.64
2016,10,11,13,30,932.0,95.0,1.8,29.0,796.0,995.05,708.11
2016,10,11,13,45,926.0,93.0,1.85,29.0,771.0,968.36,692.98
2016,10,11,14,0,920.0,91.0,1.9,29.0,746.0,938.49,675.81
2016,10,11,14,15,910.5,89.5,1.9,29.0,713.5,903.09,654.45
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,865.06,631.28
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,819.64,603.48
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,772.57,574.16
2016,10,11,15,15,849.0,84.0,2.0,28.5,553.0,727.45,546.42
2016,10,11,15,30,831.0,81.0,2.0,28.0,507.0,673.82,510.81
2016,10,11,15,45,806.0,77.5,2.0,28.0,456.5,614.49,468.6
2016,10,11,16,0,781.0,74.0,2.0,28.0,406.0,555.44,425.29
2016,10,11,16,15,744.0,69.5,1.75,27.0,351.5,489.5,376.01
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,425.76,326.57
2016,10,11,16,45,652.0,58.5,1.3,25.5,242.0,356.12,270.48
2016,10,11,17,0,597.0,52.0,1.1,25.0,187.0,290.4,215.73
2016,10,11,17,15,503.0,43.0,1.1,24.0,134.5,215.43,153.99
2016,10,11,17,30,409.0,34.0,1.1,23.0,82.0,151.02,99.56
2016,10,11,17,45,204.5,17.0,1.1,22.5,41.0,64.47,17.58
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.5,26.0,32.55,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,98.12,58.29
2016,10,12,7,15,361.0,43.5,1.55,19.5,100.0,159.62,113.42
2016,10,12,7,30,474.0,56.0,1.8,20.0,148.0,234.04,176.08
2016,10,12,7,45,549.0,63.0,2.1,21.0,202.0,300.67,232.74
2016,10,12,8,0,624.0,70.0,2.4,22.0,256.0,374.76,293.95
2016,10,12,8,15,668.0,76.0,2.55,22.5,310.0,439.11,346.37
2016,10,12,8,30,712.0,82.0,2.7,23.0,364.0,506.79,399.64
2016,10,12,8,45,397.0,145.5,2.85,23.5,306.5,408.6,323.06
2016,10,12,9,0,82.0,209.0,3.0,24.0,249.0,243.19,190.52
2016,10,12,9,15,82.0,230.5,3.0,24.5,274.0,267.05,208.71
2016,10,12,9,30,82.0,252.0,3.0,25.0,299.0,290.94,226.13
2016,10,12,9,45,142.5,275.0,3.05,26.0,363.5,380.93,294.25
2016,10,12,10,0,203.0,298.0,3.1,27.0,428.0,459.56,351.89
2016,10,12,10,15,544.0,198.5,3.1,27.5,571.0,696.08,528.14
2016,10,12,10,30,885.0,99.0,3.1,28.0,714.0,904.96,669.98
2016,10,12,10,45,893.0,100.5,3.15,28.5,741.0,936.9,687.43
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,965.95,704.32
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,988.06,717.74
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,1006.85,729.13
2016,10,12,11,45,912.5,104.0,3.2,29.5,814.5,1019.2,735.02
2016,10,12,12,0,915.0,104.0,3.2,30.0,824.0,1028.01,738.8
2016,10,12,12,15,915.5,104.5,3.15,30.0,825.0,1031.79,740.61
2016,10,12,12,30,916.0,105.0,3.1,30.0,826.0,1031.94,740.3
2016,10,12,12,45,914.5,104.0,3.1,30.5,818.5,1024.9,734.52
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,1014.27,726.69
2016,10,12,13,15,908.5,102.0,3.05,31.0,794.5,997.22,716.0
2016,10,12,13,30,904.0,101.0,3.0,31.0,778.0,976.8,703.3
2016,10,12,13,45,898.0,99.5,2.95,31.0,753.5,951.19,687.37
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,922.51,669.52
2016,10,12,14,15,882.0,96.0,2.85,31.0,696.5,886.88,647.12
2016,10,12,14,30,872.0,94.0,2.8,31.0,664.0,848.74,623.02
2016,10,12,14,45,856.5,92.5,2.75,31.0,624.0,804.39,594.62
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,766.12,570.14
2016,10,12,15,15,822.0,88.0,2.6,30.5,538.5,713.72,536.45
2016,10,12,15,30,803.0,85.0,2.5,30.0,493.0,660.5,500.21
2016,10,12,15,45,776.0,81.0,2.4,30.0,442.5,600.55,456.95
2016,10,12,16,0,749.0,77.0,2.3,30.0,392.0,541.15,412.96
2016,10,12,16,15,710.5,72.0,2.0,29.5,338.5,475.39,363.12
2016,10,12,16,30,672.0,67.0,1.7,29.0,285.0,413.55,314.63
2016,10,12,16,45,613.0,60.5,1.4,28.5,231.0,342.81,258.05
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,277.64,204.23
2016,10,12,17,15,457.5,44.5,1.05,27.0,126.5,203.65,144.07
2016,10,12,17,30,361.0,35.0,1.0,26.0,76.0,140.49,91.37
2016,10,12,17,45,180.5,17.5,1.0,25.0,38.0,60.27,9.44
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,7,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,7,15,0.0,1.0,0.9,20.5,1.0,0.76,0.0
2016,10,13,7,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,10,13,7,45,0.0,3.0,1.1,21.5,3.0,2.27,0.0
2016,10,13,8,0,0.0,4.0,1.2,22.0,4.0,3.03,0.0
2016,10,13,8,15,0.0,5.0,1.2,22.5,5.0,3.8,0.0
2016,10,13,8,30,0.0,6.0,1.2,23.0,6.0,4.56,0.0
2016,10,13,8,45,0.0,7.0,1.2,23.5,7.0,5.33,0.0
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,6.1,0.0
2016,10,13,9,15,81.0,133.0,1.2,24.5,178.5,183.23,143.62
2016,10,13,9,30,162.0,258.0,1.2,25.0,349.0,374.03,288.75
2016,10,13,9,45,185.0,277.0,1.3,25.5,388.5,417.82,319.39
2016,10,13,10,0,208.0,296.0,1.4,26.0,428.0,462.98,351.45
2016,10,13,10,15,248.0,307.0,1.5,26.5,473.0,515.5,388.76
2016,10,13,10,30,288.0,318.0,1.6,27.0,518.0,589.99,440.42
2016,10,13,10,45,564.5,218.0,1.75,27.5,627.5,770.15,569.42
2016,10,13,11,0,841.0,118.0,1.9,28.0,737.0,941.45,681.43
2016,10,13,11,15,683.0,199.5,2.05,28.0,710.5,899.71,653.51
2016,10,13,11,30,525.0,281.0,2.2,28.0,684.0,830.97,606.02
2016,10,13,11,45,693.0,200.0,2.4,28.5,738.5,929.38,674.85
2016,10,13,12,0,861.0,119.0,2.6,29.0,793.0,992.42,714.75
2016,10,13,12,15,570.0,248.5,2.7,29.0,695.5,855.17,623.61
2016,10,13,12,30,279.0,378.0,2.8,29.0,598.0,676.96,496.99
2016,10,13,12,45,284.0,373.0,2.9,29.5,595.0,675.03,496.57
2016,10,13,13,0,289.0,368.0,3.0,30.0,592.0,671.72,494.11
2016,10,13,13,15,299.0,357.0,3.0,29.5,584.5,665.59,491.6
2016,10,13,13,30,309.0,346.0,3.0,29.0,577.0,657.88,488.06
2016,10,13,13,45,303.5,335.0,3.05,29.0,555.5,634.18,472.27
2016,10,13,14,0,298.0,324.0,3.1,29.0,534.0,609.56,455.83
2016,10,13,14,15,408.0,273.5,3.05,29.0,546.5,644.22,483.92
2016,10,13,14,30,518.0,223.0,3.0,29.0,559.0,691.16,519.41
2016,10,13,14,45,394.0,240.0,2.95,29.0,487.0,569.7,431.73
2016,10,13,15,0,270.0,257.0,2.9,29.0,415.0,476.11,362.53
2016,10,13,15,15,490.5,181.0,2.8,28.5,439.0,564.24,432.38
2016,10,13,15,30,711.0,105.0,2.7,28.0,463.0,622.88,478.29
2016,10,13,15,45,412.0,140.5,2.65,28.0,343.5,425.27,329.69
2016,10,13,16,0,113.0,176.0,2.6,28.0,224.0,237.69,183.97
2016,10,13,16,15,343.0,128.0,2.35,27.5,243.5,330.69,258.01
2016,10,13,16,30,573.0,80.0,2.1,27.0,263.0,380.29,294.04
2016,10,13,16,45,511.5,71.0,1.85,26.5,211.5,310.92,237.62
2016,10,13,17,0,450.0,62.0,1.6,26.0,160.0,247.52,185.04
2016,10,13,17,15,352.0,49.5,1.5,25.5,112.5,175.8,126.07
2016,10,13,17,30,254.0,37.0,1.4,25.0,65.0,114.24,74.7
2016,10,13,17,45,127.0,18.5,1.3,24.5,32.5,49.11,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,14.5,1.0,19.5,22.0,26.49,0.0
2016,10,14,7,0,176.0,29.0,1.1,20.0,44.0,80.44,45.68
2016,10,14,7,15,287.0,43.0,1.2,20.5,88.5,138.64,98.34
2016,10,14,7,30,398.0,57.0,1.3,21.0,133.0,212.14,159.48
2016,10,14,7,45,199.0,53.0,1.45,21.5,91.0,146.55,113.19
2016,10,14,8,0,0.0,49.0,1.6,22.0,49.0,37.47,25.61
2016,10,14,8,15,60.0,106.5,1.7,22.5,130.0,123.18,96.44
2016,10,14,8,30,120.0,164.0,1.8,23.0,211.0,227.87,180.46
2016,10,14,8,45,73.5,174.0,1.9,23.5,204.0,201.75,158.52
2016,10,14,9,0,27.0,184.0,2.0,24.0,197.0,170.5,132.44
2016,10,14,9,15,29.5,202.5,1.95,24.5,218.0,202.56,157.07
2016,10,14,9,30,32.0,221.0,1.9,25.0,239.0,223.02,172.15
2016,10,14,9,45,16.0,117.0,1.9,25.5,126.0,111.37,84.02
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,9.95,2.38
2016,10,14,10,15,44.0,166.5,1.85,26.0,197.0,181.99,139.99
2016,10,14,10,30,88.0,320.0,1.8,26.0,381.0,375.06,285.64
2016,10,14,10,45,91.0,334.0,1.8,26.5,399.0,393.94,297.53
2016,10,14,11,0,94.0,348.0,1.8,27.0,417.0,412.84,310.23
2016,10,14,11,15,170.0,359.5,1.75,27.0,488.0,521.21,389.22
2016,10,14,11,30,246.0,371.0,1.7,27.0,559.0,609.97,451.85
2016,10,14,11,45,551.0,245.0,1.7,27.5,672.5,828.26,605.14
2016,10,14,12,0,856.0,119.0,1.7,28.0,786.0,989.4,707.07
2016,10,14,12,15,857.0,119.0,1.7,28.0,787.5,992.85,707.28
2016,10,14,12,30,858.0,119.0,1.7,28.0,789.0,992.93,707.33
2016,10,14,12,45,857.5,118.0,1.7,28.5,781.5,987.08,702.46
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,977.87,695.71
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,961.46,686.0
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,954.66,682.56
2016,10,14,13,45,841.5,113.0,1.75,29.0,718.5,928.51,667.43
2016,10,14,14,0,835.0,111.0,1.8,29.0,695.0,899.46,650.58
2016,10,14,14,15,824.5,109.0,1.8,29.0,663.0,864.16,629.05
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,826.53,605.88
2016,10,14,14,45,800.5,103.5,1.8,29.0,593.0,782.72,578.39
2016,10,14,15,0,787.0,100.0,1.8,29.0,555.0,737.24,549.48
2016,10,14,15,15,766.0,97.0,1.8,29.0,510.5,685.4,515.53
2016,10,14,15,30,745.0,94.0,1.8,29.0,466.0,633.02,479.26
2016,10,14,15,45,717.0,89.5,1.85,29.0,417.0,576.72,439.38
2016,10,14,16,0,689.0,85.0,1.9,29.0,368.0,518.79,397.09
2016,10,14,16,15,647.5,79.0,1.75,28.5,316.5,453.13,347.69
2016,10,14,16,30,606.0,73.0,1.6,28.0,265.0,390.42,298.9
2016,10,14,16,45,543.5,65.5,1.45,27.5,212.5,320.41,243.04
2016,10,14,17,0,481.0,58.0,1.3,27.0,160.0,256.39,190.28
2016,10,14,17,15,380.0,46.5,1.2,26.0,112.0,182.82,130.3
2016,10,14,17,30,279.0,35.0,1.1,25.0,64.0,120.74,78.2
2016,10,14,17,45,139.5,17.5,1.05,24.5,32.0,50.59,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.0,26.53,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,42.0,80.34,44.46
2016,10,15,7,15,287.5,43.0,2.8,20.5,87.0,140.24,99.81
2016,10,15,7,30,402.0,57.0,3.0,21.0,132.0,215.11,162.66
2016,10,15,7,45,479.0,65.5,3.2,21.5,184.0,280.74,218.8
2016,10,15,8,0,556.0,74.0,3.4,22.0,236.0,354.13,280.11
2016,10,15,8,15,278.0,82.5,3.6,22.5,163.5,243.53,194.61
2016,10,15,8,30,0.0,91.0,3.8,23.0,91.0,71.2,53.09
2016,10,15,8,45,0.0,103.5,4.05,24.0,103.5,81.32,61.05
2016,10,15,9,0,0.0,116.0,4.3,25.0,116.0,91.51,68.81
2016,10,15,9,15,387.5,108.5,4.3,25.5,325.0,407.01,324.34
2016,10,15,9,30,775.0,101.0,4.3,26.0,534.0,716.6,556.67
2016,10,15,9,45,794.0,103.0,4.35,26.5,574.5,765.31,587.39
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,812.83,618.26
2016,10,15,10,15,825.0,107.5,4.4,27.5,648.5,853.4,643.68
2016,10,15,10,30,837.0,110.0,4.4,28.0,682.0,891.81,667.35
2016,10,15,10,45,445.5,216.5,4.4,28.5,522.5,662.82,501.76
2016,10,15,11,0,54.0,323.0,4.4,29.0,363.0,349.77,263.19
2016,10,15,11,15,34.5,289.0,4.35,29.0,314.5,296.52,223.52
2016,10,15,11,30,15.0,255.0,4.3,29.0,266.0,225.03,168.97
2016,10,15,11,45,123.5,318.5,4.3,29.5,414.0,437.99,330.5
2016,10,15,12,0,232.0,382.0,4.3,30.0,562.0,613.67,457.27
2016,10,15,12,15,561.0,244.0,4.25,30.0,679.0,844.82,625.39
2016,10,15,12,30,890.0,106.0,4.2,30.0,796.0,1012.78,737.63
2016,10,15,12,45,891.5,103.5,4.2,30.5,789.5,1007.05,731.38
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,997.8,724.27
2016,10,15,13,15,889.0,100.0,4.15,31.0,766.5,981.34,713.8
2016,10,15,13,30,885.0,99.0,4.1,31.0,750.0,961.58,701.33
2016,10,15,13,45,880.0,96.5,4.1,31.0,726.0,936.06,685.42
2016,10,15,14,0,875.0,94.0,4.1,31.0,702.0,907.5,667.55
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.0,872.32,644.97
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,834.75,620.71
2016,10,15,14,45,834.0,91.0,4.0,31.0,598.0,797.46,596.75
2016,10,15,15,0,814.0,91.0,4.0,31.0,558.0,749.68,565.25
2016,10,15,15,15,793.5,88.0,3.95,30.5,513.0,697.18,530.96
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,644.07,494.23
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.0,583.99,450.12
2016,10,15,16,0,713.0,78.0,3.8,30.0,368.0,524.79,405.51
2016,10,15,16,15,672.0,73.0,3.45,29.5,316.0,461.16,356.47
2016,10,15,16,30,631.0,68.0,3.1,29.0,264.0,398.58,306.78
2016,10,15,16,45,567.0,61.0,2.8,28.5,211.5,327.13,248.99
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,261.84,194.54
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,186.82,132.87
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,123.68,79.06
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,52.41,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.0,14.5,3.4,21.5,21.0,26.92,0.0
2016,10,16,7,0,174.0,29.0,3.5,22.0,42.0,81.13,43.05
2016,10,16,7,15,293.0,43.0,3.75,22.5,87.5,143.31,101.34
2016,10,16,7,30,412.0,57.0,4.0,23.0,133.0,220.17,165.58
2016,10,16,7,45,501.0,64.0,4.3,23.5,186.5,290.18,225.05
2016,10,16,8,0,590.0,71.0,4.6,24.0,240.0,369.05,290.74
2016,10,16,8,15,637.5,77.0,4.65,24.5,293.0,433.81,343.81
2016,10,16,8,30,685.0,83.0,4.7,25.0,346.0,502.27,398.03
2016,10,16,8,45,729.5,84.0,4.8,25.5,399.0,566.62,447.73
2016,10,16,9,0,774.0,85.0,4.9,26.0,452.0,631.37,496.4
2016,10,16,9,15,796.5,88.0,4.85,26.5,498.5,686.57,535.98
2016,10,16,9,30,819.0,91.0,4.8,27.0,545.0,741.41,572.93
2016,10,16,9,45,842.0,90.5,4.8,27.5,587.0,792.04,606.08
2016,10,16,10,0,865.0,90.0,4.8,28.0,629.0,832.69,631.7
2016,10,16,10,15,876.5,91.5,4.7,28.5,663.0,872.57,655.88
2016,10,16,10,30,888.0,93.0,4.6,29.0,697.0,910.15,678.07
2016,10,16,10,45,899.0,93.0,4.6,29.5,724.5,943.09,697.68
2016,10,16,11,0,910.0,93.0,4.6,30.0,752.0,973.27,715.31
2016,10,16,11,15,915.0,93.5,4.55,30.0,770.0,995.27,728.68
2016,10,16,11,30,920.0,94.0,4.5,30.0,788.0,1013.94,739.96
2016,10,16,11,45,925.0,93.0,4.45,30.5,798.5,1027.53,746.5
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,1037.58,750.87
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,1040.15,752.05
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,1039.05,751.07
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,1032.3,745.11
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,1021.95,737.03
2016,10,16,13,15,922.0,91.0,4.15,32.0,778.5,1005.0,726.36
2016,10,16,13,30,918.0,90.0,4.1,32.0,762.0,984.63,713.62
2016,10,16,13,45,910.5,89.0,4.1,32.0,736.5,957.7,696.96
2016,10,16,14,0,903.0,88.0,4.1,32.0,711.0,927.74,678.36
2016,10,16,14,15,893.0,86.5,4.05,32.0,678.5,892.17,655.76
2016,10,16,14,30,883.0,85.0,4.0,32.0,646.0,854.1,631.4
2016,10,16,14,45,869.0,83.0,3.95,32.0,606.5,809.91,602.75
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,763.94,572.63
2016,10,16,15,15,835.5,78.0,3.8,31.5,521.5,718.09,543.2
2016,10,16,15,30,816.0,75.0,3.7,31.0,476.0,663.94,506.53
2016,10,16,15,45,788.0,72.0,3.6,31.0,425.5,603.85,462.66
2016,10,16,16,0,760.0,69.0,3.5,31.0,375.0,544.39,418.09
2016,10,16,16,15,720.0,64.5,3.15,30.0,322.0,477.74,367.87
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,413.68,317.77
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.5,342.76,260.19
2016,10,16,17,0,555.0,48.0,2.1,28.0,162.0,276.49,204.67
2016,10,16,17,15,449.5,38.5,1.9,27.0,112.5,199.23,141.0
2016,10,16,17,30,344.0,29.0,1.7,26.0,63.0,134.12,84.28
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.5,46.01,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,25.46,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,76.95,38.95
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,139.96,99.05
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,214.09,161.17
2016,10,17,7,45,491.5,64.0,4.5,23.5,183.5,288.06,223.77
2016,10,17,8,0,588.0,70.0,4.8,24.0,237.0,369.16,291.29
2016,10,17,8,15,635.5,76.5,4.85,24.5,290.0,434.41,344.82
2016,10,17,8,30,683.0,83.0,4.9,25.0,343.0,503.38,399.53
2016,10,17,8,45,732.5,82.5,5.0,25.5,396.5,566.98,448.87
2016,10,17,9,0,782.0,82.0,5.1,26.0,450.0,635.81,500.72
2016,10,17,9,15,804.0,85.0,5.1,26.5,496.0,690.95,540.5
2016,10,17,9,30,826.0,88.0,5.1,27.0,542.0,745.68,577.47
2016,10,17,9,45,848.0,87.5,5.15,27.5,584.0,795.69,610.57
2016,10,17,10,0,870.0,87.0,5.2,28.0,626.0,835.73,636.17
2016,10,17,10,15,881.0,88.5,5.15,28.5,660.0,875.29,660.66
2016,10,17,10,30,892.0,90.0,5.1,29.0,694.0,912.52,683.21
2016,10,17,10,45,902.5,90.0,5.1,29.5,721.0,945.04,702.65
2016,10,17,11,0,913.0,90.0,5.1,30.0,748.0,974.78,720.12
2016,10,17,11,15,917.5,91.0,5.1,30.0,766.5,996.85,733.93
2016,10,17,11,30,922.0,92.0,5.1,30.0,785.0,1015.59,745.64
2016,10,17,11,45,920.5,94.5,5.1,30.5,793.5,1026.6,750.82
2016,10,17,12,0,919.0,97.0,5.1,31.0,802.0,1033.97,753.77
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.0,1036.96,755.17
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,1036.33,754.38
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.0,1029.53,748.18
2016,10,17,13,0,917.0,96.0,4.9,32.0,788.0,1019.17,739.86
2016,10,17,13,15,912.5,95.5,4.85,32.0,771.5,1002.37,729.05
2016,10,17,13,30,908.0,95.0,4.8,32.0,755.0,982.21,716.21
2016,10,17,13,45,901.0,93.5,4.75,32.0,730.0,955.36,699.05
2016,10,17,14,0,894.0,92.0,4.7,32.0,705.0,925.51,679.98
2016,10,17,14,15,883.5,90.5,4.6,32.0,672.5,889.73,656.83
2016,10,17,14,30,873.0,89.0,4.5,32.0,640.0,851.5,632.0
2016,10,17,14,45,854.5,88.0,4.45,32.0,599.5,805.09,601.6
2016,10,17,15,0,836.0,87.0,4.4,32.0,559.0,765.06,575.42
2016,10,17,15,15,816.0,84.5,4.3,31.5,514.0,712.57,541.1
2016,10,17,15,30,796.0,82.0,4.2,31.0,469.0,659.36,504.65
2016,10,17,15,45,767.5,78.0,4.1,31.0,419.0,598.62,460.1
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,538.6,414.94
2016,10,17,16,15,698.0,69.0,3.55,30.5,316.0,471.77,363.53
2016,10,17,16,30,657.0,64.0,3.1,30.0,263.0,409.54,314.01
2016,10,17,16,45,594.5,57.0,2.7,29.5,209.5,337.26,255.5
2016,10,17,17,0,532.0,50.0,2.3,29.0,156.0,271.0,200.13
2016,10,17,17,15,424.5,39.5,2.15,28.0,107.5,193.2,136.31
2016,10,17,17,30,317.0,29.0,2.0,27.0,59.0,127.84,78.93
2016,10,17,17,45,158.5,14.5,1.85,26.0,29.5,43.59,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,2.5,12.0,3.45,21.5,12.0,9.9,0.0
2016,10,18,7,0,5.0,24.0,3.6,22.0,24.0,20.79,6.78
2016,10,18,7,15,38.5,46.0,3.85,22.5,52.5,54.57,37.12
2016,10,18,7,30,72.0,68.0,4.1,23.0,81.0,95.22,71.05
2016,10,18,7,45,102.0,89.5,4.35,23.5,114.5,132.22,102.19
2016,10,18,8,0,132.0,111.0,4.6,24.0,148.0,172.57,135.8
2016,10,18,8,15,81.5,128.0,4.7,24.5,152.5,158.8,124.84
2016,10,18,8,30,31.0,145.0,4.8,25.0,157.0,148.71,115.96
2016,10,18,8,45,262.5,148.5,4.9,25.5,270.0,322.4,256.86
2016,10,18,9,0,494.0,152.0,5.0,26.0,383.0,511.3,404.19
2016,10,18,9,15,638.0,127.0,5.0,26.5,456.5,621.7,487.28
2016,10,18,9,30,782.0,102.0,5.0,27.0,530.0,729.55,565.85
2016,10,18,9,45,803.0,103.0,5.0,27.5,571.0,779.05,598.21
2016,10,18,10,0,824.0,104.0,5.0,28.0,612.0,827.44,629.52
2016,10,18,10,15,836.0,106.0,4.95,28.5,645.5,867.7,654.42
2016,10,18,10,30,848.0,108.0,4.9,29.0,679.0,905.76,677.5
2016,10,18,10,45,857.5,109.0,4.85,29.5,705.0,937.97,696.34
2016,10,18,11,0,867.0,110.0,4.8,30.0,731.0,955.01,704.88
2016,10,18,11,15,671.0,200.0,4.7,30.0,688.0,897.92,664.85
2016,10,18,11,30,475.0,290.0,4.6,30.0,645.0,799.26,592.2
2016,10,18,11,45,438.0,311.0,4.55,30.5,641.5,789.16,583.05
2016,10,18,12,0,401.0,332.0,4.5,31.0,638.0,756.65,558.55
2016,10,18,12,15,369.0,342.5,4.4,31.0,624.5,736.99,543.92
2016,10,18,12,30,337.0,353.0,4.3,31.0,611.0,715.66,528.12
2016,10,18,12,45,352.5,344.5,4.2,31.0,612.0,720.05,531.61
2016,10,18,13,0,368.0,336.0,4.1,31.0,613.0,722.69,533.82
2016,10,18,13,15,269.0,345.5,4.0,31.0,545.5,631.29,467.87
2016,10,18,13,30,170.0,355.0,3.9,31.0,478.0,519.65,387.03
2016,10,18,13,45,521.0,226.0,3.8,31.0,585.0,751.92,560.3
2016,10,18,14,0,872.0,97.0,3.7,31.0,692.0,912.48,670.67
2016,10,18,14,15,610.0,183.0,3.6,31.0,589.5,764.58,569.11
2016,10,18,14,30,348.0,269.0,3.5,31.0,487.0,581.64,436.79
2016,10,18,14,45,347.0,250.0,3.4,31.0,456.0,548.15,414.41
2016,10,18,15,0,346.0,231.0,3.3,31.0,425.0,513.74,390.34
2016,10,18,15,15,559.5,158.0,3.1,30.5,441.0,597.58,455.74
2016,10,18,15,30,773.0,85.0,2.9,30.0,457.0,648.08,495.12
2016,10,18,15,45,741.5,81.5,2.75,30.0,407.5,586.91,449.74
2016,10,18,16,0,710.0,78.0,2.6,30.0,358.0,528.91,406.19
2016,10,18,16,15,667.0,72.5,2.25,29.5,305.5,461.84,354.95
2016,10,18,16,30,624.0,67.0,1.9,29.0,253.0,397.86,304.48
2016,10,18,16,45,556.0,59.5,1.55,28.5,200.5,324.28,245.34
2016,10,18,17,0,488.0,52.0,1.2,28.0,148.0,257.34,189.88
2016,10,18,17,15,378.0,41.0,1.2,27.0,100.5,180.53,127.47
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,116.38,70.74
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,39.27,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,77.5,12.5,2.15,22.0,18.0,24.43,0.0
2016,10,19,7,0,155.0,25.0,2.3,22.0,36.0,73.51,32.28
2016,10,19,7,15,274.5,39.0,2.45,22.5,79.0,137.48,96.82
2016,10,19,7,30,394.0,53.0,2.6,23.0,122.0,214.67,161.33
2016,10,19,7,45,478.0,61.0,2.8,23.5,173.5,282.99,219.23
2016,10,19,8,0,562.0,69.0,3.0,24.0,225.0,359.77,282.75
2016,10,19,8,15,610.0,75.0,3.15,24.5,276.5,423.51,334.6
2016,10,19,8,30,658.0,81.0,3.3,25.0,328.0,491.02,387.71
2016,10,19,8,45,698.0,83.5,3.5,25.5,378.5,552.98,435.2
2016,10,19,9,0,738.0,86.0,3.7,26.0,429.0,614.68,481.25
2016,10,19,9,15,399.5,159.5,3.75,26.0,348.0,476.17,373.21
2016,10,19,9,30,61.0,233.0,3.8,26.0,267.0,261.1,202.25
2016,10,19,9,45,235.0,239.0,3.85,26.5,381.5,443.18,344.59
2016,10,19,10,0,409.0,245.0,3.9,27.0,496.0,604.55,464.95
2016,10,19,10,15,330.5,279.5,3.9,27.5,489.5,586.48,447.41
2016,10,19,10,30,252.0,314.0,3.9,28.0,483.0,541.91,411.84
2016,10,19,10,45,224.5,331.0,3.9,28.5,485.5,540.84,409.04
2016,10,19,11,0,197.0,348.0,3.9,29.0,488.0,537.79,404.65
2016,10,19,11,15,338.5,317.0,3.9,29.0,565.5,667.89,500.54
2016,10,19,11,30,480.0,286.0,3.9,29.0,643.0,801.69,595.36
2016,10,19,11,45,364.0,328.0,3.95,29.0,600.5,714.23,531.38
2016,10,19,12,0,248.0,370.0,4.0,29.0,558.0,622.16,464.21
2016,10,19,12,15,368.5,331.0,3.95,29.0,611.0,725.66,540.17
2016,10,19,12,30,489.0,292.0,3.9,29.0,664.0,827.12,611.88
2016,10,19,12,45,678.0,200.5,3.9,29.0,710.0,927.55,683.47
