Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,867.0,109.0,3.9,29.0,756.0,987.24,722.71
2016,10,19,13,15,682.0,188.0,3.85,29.0,690.5,902.02,665.82
2016,10,19,13,30,497.0,267.0,3.8,29.0,625.0,784.3,582.99
2016,10,19,13,45,474.0,266.0,3.75,29.0,598.0,749.88,559.93
2016,10,19,14,0,451.0,265.0,3.7,29.0,571.0,714.46,535.52
2016,10,19,14,15,523.0,226.0,3.6,28.5,564.0,724.56,546.22
2016,10,19,14,30,595.0,187.0,3.5,28.0,557.0,727.48,551.56
2016,10,19,14,45,639.5,159.0,3.45,28.0,534.0,721.53,548.83
2016,10,19,15,0,684.0,131.0,3.4,28.0,511.0,701.37,536.15
2016,10,19,15,15,697.5,115.0,3.2,28.0,475.0,664.62,510.2
2016,10,19,15,30,711.0,99.0,3.0,28.0,439.0,624.52,481.4
2016,10,19,15,45,680.5,93.5,2.85,28.0,390.5,564.35,436.86
2016,10,19,16,0,650.0,88.0,2.7,28.0,342.0,505.36,392.2
2016,10,19,16,15,604.0,81.5,2.35,27.5,291.0,438.35,340.5
2016,10,19,16,30,558.0,75.0,2.0,27.0,240.0,374.8,289.97
2016,10,19,16,45,494.5,65.5,1.7,26.5,189.5,304.44,232.91
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,240.28,179.32
2016,10,19,17,15,319.5,43.5,1.3,25.5,93.5,164.5,117.04
2016,10,19,17,30,208.0,31.0,1.2,25.0,48.0,100.65,59.84
2016,10,19,17,45,104.0,15.5,1.15,24.5,24.0,33.72,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,14.91,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,39.75,13.94
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,101.25,71.76
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,165.41,125.83
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,232.52,182.62
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,300.06,239.14
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,361.93,290.81
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,428.72,345.45
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,235.55,191.03
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,55.68,40.1
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,110.01,84.04
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,57.67,41.43
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.18,1.84
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,55.8,39.65
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,104.74,78.71
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,149.67,114.24
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,196.21,150.57
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,297.35,229.89
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,384.7,297.24
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,625.7,484.34
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,846.72,648.47
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,722.59,554.32
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,596.91,458.22
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,825.41,633.16
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,1001.03,758.07
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,878.58,671.24
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,719.91,552.64
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,842.03,647.42
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,914.51,700.39
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,878.8,676.98
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,840.75,652.17
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,642.63,504.99
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,431.99,340.26
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,427.87,339.01
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,404.3,322.23
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,482.37,386.2
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,530.26,424.37
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,463.09,370.28
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,398.96,317.29
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,328.29,257.59
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,263.23,200.89
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,184.52,133.43
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,116.96,68.09
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,39.98,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,41.49,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,116.33,43.68
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,191.82,139.9
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,277.65,216.8
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,349.9,281.73
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,428.92,350.09
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,496.87,407.91
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,567.65,465.89
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,626.02,511.58
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,689.66,559.62
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,746.12,598.48
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,801.73,635.58
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,850.96,667.54
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,898.32,697.58
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,939.61,722.52
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,978.22,745.18
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,1009.98,763.17
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,1038.51,778.84
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,1061.32,792.13
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,1080.49,803.05
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,1092.85,808.03
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,1101.36,810.63
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,1103.38,811.24
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,1101.47,809.56
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,1094.17,803.03
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,1083.01,794.26
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,1064.94,782.77
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,1043.23,769.09
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,1015.16,749.93
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,983.83,728.78
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,947.19,706.96
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,907.81,683.15
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,861.46,653.06
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,813.11,621.33
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,759.34,585.06
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,704.56,547.57
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,642.71,502.63
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,581.28,456.27
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,516.5,406.29
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,449.45,352.64
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,372.88,289.19
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,302.07,228.2
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,217.62,156.63
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,143.77,80.39
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,51.67,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,41.43,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,115.33,35.89
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,191.69,138.62
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,277.94,214.58
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,348.66,276.58
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,425.71,341.25
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,493.96,397.04
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,565.12,452.79
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,627.44,499.83
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,684.36,541.49
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,740.44,579.81
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,795.75,616.51
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,844.47,646.76
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,891.24,675.16
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,931.85,700.69
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,969.85,724.32
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,1000.83,741.78
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,1028.58,757.1
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,1051.41,769.24
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,1070.7,779.2
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,1083.37,785.68
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,1092.26,789.99
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,1094.69,791.31
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,1093.29,790.47
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,1085.06,783.99
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,1073.08,775.39
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,1054.81,764.51
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,1033.0,751.54
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,1005.04,735.24
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,973.96,716.9
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,937.01,694.12
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,897.43,669.49
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,850.51,640.06
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,801.87,609.03
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,747.11,573.96
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,697.77,541.77
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,634.82,495.91
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,572.49,449.08
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,502.57,395.44
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,435.33,341.77
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,357.78,278.09
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,289.13,219.26
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,204.63,147.67
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,130.44,68.92
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,45.77,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,19.21,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,58.71,11.53
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,119.33,86.42
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,184.07,143.38
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,240.26,192.97
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,301.95,245.94
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,359.54,294.52
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,421.58,345.23
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,329.32,269.55
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,200.63,161.68
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,343.38,279.17
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,501.88,403.26
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,436.57,348.56
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,379.35,300.16
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,548.45,432.98
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,731.03,568.81
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,618.21,480.75
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,495.78,384.93
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,563.39,436.34
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,655.76,503.39
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,857.46,652.62
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,1024.41,764.4
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,946.3,710.03
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,829.35,626.24
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,808.74,612.29
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,786.18,596.32
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,898.49,679.85
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,981.66,735.96
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,730.81,558.82
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,453.17,348.6
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,680.85,526.74
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,847.78,648.1
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,802.75,616.17
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,756.09,584.5
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,701.37,546.46
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,646.28,506.6
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,587.95,462.13
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,527.92,415.44
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,459.01,362.37
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,393.6,310.08
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,318.93,248.86
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,251.09,191.16
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,170.1,122.69
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,98.89,47.47
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,33.82,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.39,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.75,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,1.89,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.02,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,4.54,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,6.07,0.0
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,7.59,0.76
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,9.12,2.01
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,10.66,3.24
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,12.19,4.45
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,205.22,163.57
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,413.41,324.67
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,443.58,344.87
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,473.37,365.32
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,335.39,259.46
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,159.29,120.86
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,289.87,222.78
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,412.23,313.92
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,423.25,321.17
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,434.19,328.93
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,275.56,209.66
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,113.99,84.09
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,600.21,459.47
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,996.85,726.62
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,850.98,624.94
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,683.96,506.07
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,661.56,491.94
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,638.26,476.13
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,585.62,439.06
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,512.89,387.5
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,686.86,518.62
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,810.89,607.43
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,764.21,575.74
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,716.53,544.35
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,662.05,507.78
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,607.66,469.99
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,546.39,425.09
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,486.65,380.07
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,417.59,326.57
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,352.53,274.63
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,276.15,212.65
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,212.39,159.25
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,137.37,97.37
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,70.52,28.68
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,23.04,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,2.75,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,5.3,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,13.7,5.34
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,22.12,12.85
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,32.11,21.5
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,42.17,30.08
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,53.12,39.25
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,64.12,48.28
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,160.33,128.43
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,273.79,219.68
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,357.84,286.09
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,466.33,369.1
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,483.48,379.39
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,478.93,374.15
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,572.12,443.71
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,649.61,500.06
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,642.84,491.9
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,632.69,481.97
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,686.21,520.18
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,740.07,557.59
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,750.77,563.54
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,759.81,568.72
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,804.36,599.82
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,825.71,615.2
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,746.97,559.93
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,691.58,520.15
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,702.02,529.1
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,709.91,535.86
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,745.6,561.69
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,755.77,569.94
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,817.58,615.17
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,851.24,638.21
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,691.37,527.05
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,513.79,396.65
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,437.26,340.62
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,350.79,275.36
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,314.0,247.43
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,277.91,219.29
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,238.11,188.27
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,209.43,165.07
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,166.72,129.62
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,126.39,95.38
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,75.39,52.53
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,33.8,8.9
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,12.71,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,20.48,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,60.78,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,133.44,94.15
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,215.31,165.0
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,284.56,224.37
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,362.15,288.8
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,427.91,342.43
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,497.75,397.33
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,558.6,443.79
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,621.04,490.02
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,672.37,526.1
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,726.78,562.11
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,598.93,463.63
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,412.98,318.77
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,664.26,509.34
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,897.81,668.07
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,927.66,682.82
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,954.68,697.47
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,976.97,710.38
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,996.18,721.36
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,998.64,720.32
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,1011.67,726.3
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,1013.73,727.37
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,1012.39,726.57
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,1004.59,721.87
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,993.46,715.28
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,976.06,704.29
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,955.53,691.48
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,940.54,681.57
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,910.43,661.93
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,694.07,518.0
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,457.47,346.67
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,624.23,474.53
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,734.71,554.87
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,451.57,348.76
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,146.01,110.73
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,369.15,289.51
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,510.27,395.56
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,441.38,342.17
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,376.2,291.06
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,302.64,231.43
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,235.95,175.58
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,155.03,108.36
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,81.1,20.16
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,27.81,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,7.47,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,45.53,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,119.85,83.83
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,194.12,148.36
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,262.02,206.19
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,344.19,273.9
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,410.22,326.96
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,480.57,381.1
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,543.65,426.71
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,608.97,471.77
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,665.11,509.11
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,721.48,544.36
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,770.45,571.8
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,813.41,594.3
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,854.32,621.38
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,893.28,647.13
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,924.75,667.53
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,953.6,686.23
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,976.24,700.9
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,995.83,713.82
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,863.04,627.57
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,701.44,514.7
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,668.24,492.45
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,609.61,451.75
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,843.31,618.53
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,1009.0,724.18
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,991.87,712.14
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,971.57,700.12
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,944.62,684.44
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,914.82,666.92
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,680.81,509.43
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,417.28,315.9
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,613.52,466.98
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,750.66,566.48
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,696.39,530.15
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,641.79,493.47
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,583.0,450.81
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,522.39,405.55
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,452.77,352.57
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,386.83,300.46
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,311.47,238.9
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,243.2,181.29
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,160.81,112.26
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,85.6,12.14
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,29.51,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,6.69,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,75.09,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,154.97,107.31
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,241.34,182.6
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,314.22,244.62
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,395.66,311.44
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,463.19,366.51
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,532.13,420.8
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,595.53,469.09
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,660.3,516.83
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,716.27,555.0
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,771.82,591.67
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,821.17,623.39
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,859.85,647.45
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,899.84,671.81
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,937.47,694.33
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,968.94,712.65
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,997.54,729.09
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,854.37,633.0
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,647.04,483.56
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,879.06,650.78
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,1057.67,763.48
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,944.42,688.73
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,789.6,581.8
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,935.03,684.1
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,1036.48,747.08
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,1018.34,734.54
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,996.89,721.25
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,818.21,604.89
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,597.82,448.24
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,753.24,565.53
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,860.93,639.3
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,814.49,608.47
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,774.53,583.12
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,719.79,547.81
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,664.55,511.42
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,602.3,466.45
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,541.07,420.78
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,470.89,367.25
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,406.59,316.09
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,328.83,252.38
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,258.54,192.76
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,171.8,119.5
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,92.29,0.68
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,32.33,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,52.42,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,145.81,100.41
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,232.64,177.19
2016,10,29,7,45,523.0,50.0,1.5,19.0,157.5,306.4,240.54
2016,10,29,8,0,614.0,57.0,1.7,20.0,209.0,389.24,309.3
2016,10,29,8,15,663.5,62.0,1.85,20.5,260.5,455.67,363.73
2016,10,29,8,30,713.0,67.0,2.0,21.0,312.0,523.56,417.39
2016,10,29,8,45,751.0,70.0,2.15,22.0,362.5,587.6,465.39
2016,10,29,9,0,789.0,73.0,2.3,23.0,413.0,653.3,512.88
2016,10,29,9,15,811.0,75.5,2.35,23.5,458.0,707.87,549.93
2016,10,29,9,30,833.0,78.0,2.4,24.0,503.0,761.99,585.54
2016,10,29,9,45,848.0,80.5,2.5,24.5,542.0,809.62,616.27
2016,10,29,10,0,863.0,83.0,2.6,25.0,581.0,846.44,639.21
2016,10,29,10,15,874.5,85.0,2.6,25.5,614.0,886.32,663.35
2016,10,29,10,30,886.0,87.0,2.6,26.0,647.0,923.94,685.63
2016,10,29,10,45,892.5,88.5,2.65,26.5,672.0,953.8,703.02
