Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,0,899.0,90.0,2.7,27.0,697.0,980.75,718.51
2016,10,29,11,15,903.5,91.0,2.7,27.0,714.0,1002.1,731.37
2016,10,29,11,30,908.0,92.0,2.7,27.0,731.0,1020.21,742.26
2016,10,29,11,45,912.0,91.5,2.75,27.5,740.0,1032.75,748.71
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,1041.84,753.13
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,1043.95,754.29
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,1042.5,753.42
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,1034.42,747.48
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,1022.86,739.53
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,1004.85,728.63
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,983.58,715.77
2016,10,29,13,45,893.5,87.0,2.95,29.0,674.0,956.81,699.81
2016,10,29,14,0,886.0,86.0,3.0,29.0,649.0,927.15,681.95
2016,10,29,14,15,875.0,84.0,3.0,29.0,617.0,890.49,659.0
2016,10,29,14,30,864.0,82.0,3.0,29.0,585.0,851.51,634.39
2016,10,29,14,45,835.0,84.5,3.0,29.0,543.5,809.55,607.53
2016,10,29,15,0,806.0,87.0,3.0,29.0,502.0,757.47,573.34
2016,10,29,15,15,783.0,83.5,2.95,28.5,457.5,702.72,537.61
2016,10,29,15,30,760.0,80.0,2.9,28.0,413.0,647.64,500.44
2016,10,29,15,45,726.0,76.0,2.9,28.0,364.0,584.71,454.43
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,525.94,410.05
2016,10,29,16,15,643.0,66.5,2.5,27.0,264.0,456.17,356.43
2016,10,29,16,30,594.0,61.0,2.1,26.0,213.0,390.12,303.74
2016,10,29,16,45,516.0,52.5,1.75,25.5,162.5,311.82,239.45
2016,10,29,17,0,438.0,44.0,1.4,25.0,112.0,241.29,179.75
2016,10,29,17,15,302.0,31.5,1.3,24.0,70.0,155.71,107.41
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,76.81,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,26.42,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,29.81,0.0
2016,10,30,7,15,191.0,33.0,1.2,18.5,57.5,116.73,78.95
2016,10,30,7,30,319.0,50.0,1.4,19.0,96.0,195.03,148.31
2016,10,30,7,45,414.5,60.0,1.65,20.0,145.5,268.92,211.08
2016,10,30,8,0,510.0,70.0,1.9,21.0,195.0,352.03,279.85
2016,10,30,8,15,566.0,77.5,1.9,21.5,246.0,420.09,335.06
2016,10,30,8,30,622.0,85.0,1.9,22.0,297.0,492.65,391.65
2016,10,30,8,45,671.0,87.5,1.9,22.5,347.5,559.37,441.87
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,628.86,492.35
2016,10,30,9,15,745.5,93.5,1.85,23.5,443.0,684.48,530.45
2016,10,30,9,30,771.0,97.0,1.8,24.0,488.0,736.28,563.62
2016,10,30,9,45,791.0,99.5,1.75,25.0,527.5,785.94,593.32
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,834.49,621.41
2016,10,30,10,15,824.5,104.0,1.65,26.0,600.0,875.31,646.16
2016,10,30,10,30,838.0,106.0,1.6,26.0,633.0,914.06,669.29
2016,10,30,10,45,852.0,105.5,1.6,26.5,659.5,948.13,688.45
2016,10,30,11,0,866.0,105.0,1.6,27.0,686.0,979.66,705.86
2016,10,30,11,15,872.0,106.0,1.6,27.5,704.0,989.39,709.47
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,1008.52,719.35
2016,10,30,11,45,892.5,102.0,1.65,28.5,733.5,1026.28,729.04
2016,10,30,12,0,907.0,97.0,1.7,29.0,745.0,1040.78,736.81
2016,10,30,12,15,907.5,97.0,1.75,29.0,745.5,1043.36,738.86
2016,10,30,12,30,908.0,97.0,1.8,29.0,746.0,1042.43,739.03
2016,10,30,12,45,909.5,94.5,1.9,29.5,739.0,1036.13,735.27
2016,10,30,13,0,911.0,92.0,2.0,30.0,732.0,1026.3,729.44
2016,10,30,13,15,906.5,91.5,2.05,30.0,715.5,1009.36,720.13
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,989.16,708.88
2016,10,30,13,45,897.0,88.5,2.2,30.0,674.5,963.01,694.42
2016,10,30,14,0,892.0,86.0,2.3,30.0,650.0,933.85,677.94
2016,10,30,14,15,881.5,84.5,2.35,30.0,618.0,898.06,656.53
2016,10,30,14,30,871.0,83.0,2.4,30.0,586.0,859.91,633.39
2016,10,30,14,45,858.0,80.0,2.45,30.0,547.5,815.79,605.96
2016,10,30,15,0,845.0,77.0,2.5,30.0,509.0,777.88,582.42
2016,10,30,15,15,824.0,74.0,2.5,29.5,464.5,723.77,548.0
2016,10,30,15,30,803.0,71.0,2.5,29.0,420.0,669.08,512.43
2016,10,30,15,45,774.5,67.0,2.5,29.0,371.0,608.0,468.6
2016,10,30,16,0,746.0,63.0,2.5,29.0,322.0,547.67,423.72
2016,10,30,16,15,700.0,58.0,2.15,28.0,270.0,477.47,370.3
2016,10,30,16,30,654.0,53.0,1.8,27.0,218.0,410.46,317.21
2016,10,30,16,45,580.0,46.0,1.5,26.0,167.0,335.02,255.78
2016,10,30,17,0,506.0,39.0,1.2,25.0,116.0,264.48,196.19
2016,10,30,17,15,367.0,28.0,1.15,24.0,72.0,175.53,119.97
2016,10,30,17,30,228.0,17.0,1.1,23.0,28.0,92.72,0.0
2016,10,30,17,45,114.0,8.5,1.1,22.5,14.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,93.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,187.0,15.0,0.7,15.0,21.0,63.35,0.0
2016,10,31,7,15,337.0,26.5,0.8,16.0,63.5,160.83,108.19
2016,10,31,7,30,487.0,38.0,0.9,17.0,106.0,251.54,191.19
2016,10,31,7,45,572.0,45.0,1.05,18.0,158.0,325.46,255.07
2016,10,31,8,0,657.0,52.0,1.2,19.0,210.0,405.34,321.52
2016,10,31,8,15,704.5,56.5,1.35,19.5,262.5,472.7,376.63
2016,10,31,8,30,752.0,61.0,1.5,20.0,315.0,543.37,432.15
2016,10,31,8,45,784.5,64.5,1.7,21.0,365.0,606.1,479.13
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,669.96,525.22
2016,10,31,9,15,838.0,70.5,1.95,22.5,460.0,724.86,561.82
2016,10,31,9,30,859.0,73.0,2.0,23.0,505.0,771.42,591.79
2016,10,31,9,45,873.0,75.5,2.15,23.5,544.0,818.43,622.43
2016,10,31,10,0,887.0,78.0,2.3,24.0,583.0,863.77,651.52
2016,10,31,10,15,897.0,79.5,2.35,24.5,615.5,902.44,674.96
2016,10,31,10,30,907.0,81.0,2.4,25.0,648.0,938.7,696.62
2016,10,31,10,45,913.0,82.5,2.5,25.5,672.5,968.56,714.41
2016,10,31,11,0,919.0,84.0,2.6,26.0,697.0,995.43,730.27
2016,10,31,11,15,922.5,84.5,2.6,26.0,713.5,1015.53,742.27
2016,10,31,11,30,926.0,85.0,2.6,26.0,730.0,1032.3,752.27
2016,10,31,11,45,923.0,88.0,2.65,26.5,737.5,1042.02,756.93
2016,10,31,12,0,920.0,91.0,2.7,27.0,745.0,1048.14,759.48
2016,10,31,12,15,919.0,91.0,2.75,27.0,744.5,1049.22,760.51
2016,10,31,12,30,918.0,91.0,2.8,27.0,744.0,1046.75,759.48
2016,10,31,12,45,914.0,91.0,2.85,27.5,735.0,1037.72,752.93
2016,10,31,13,0,910.0,91.0,2.9,28.0,726.0,1025.25,744.38
2016,10,31,13,15,904.5,90.0,2.9,28.0,708.5,1006.76,733.14
2016,10,31,13,30,899.0,89.0,2.9,28.0,691.0,985.06,719.96
2016,10,31,13,45,889.5,88.0,2.9,28.5,665.5,956.46,700.94
2016,10,31,14,0,880.0,87.0,2.9,29.0,640.0,925.09,680.22
2016,10,31,14,15,867.5,85.5,2.85,28.5,607.5,887.87,657.89
2016,10,31,14,30,855.0,84.0,2.8,28.0,575.0,848.45,633.91
2016,10,31,14,45,469.5,153.5,2.8,28.0,420.5,579.88,445.0
2016,10,31,15,0,84.0,223.0,2.8,28.0,266.0,278.14,214.14
2016,10,31,15,15,428.0,148.5,2.75,27.5,336.5,504.33,393.95
2016,10,31,15,30,772.0,74.0,2.7,27.0,407.0,651.9,506.67
2016,10,31,15,45,738.0,70.5,2.65,27.0,358.0,589.11,459.13
2016,10,31,16,0,704.0,67.0,2.6,27.0,309.0,527.59,412.55
2016,10,31,16,15,655.0,61.5,2.25,26.0,258.0,459.77,360.25
2016,10,31,16,30,606.0,56.0,1.9,25.0,207.0,393.22,306.99
2016,10,31,16,45,526.0,48.5,1.55,24.5,157.0,314.43,241.96
2016,10,31,17,0,446.0,41.0,1.2,24.0,107.0,243.62,181.62
2016,10,31,17,15,307.5,29.0,1.15,23.0,65.5,156.98,106.83
2016,10,31,17,30,169.0,17.0,1.1,22.0,24.0,75.7,0.0
2016,10,31,17,45,84.5,8.5,1.1,21.5,12.0,6.69,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,17.0,31.57,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,119.62,77.54
2016,11,1,7,30,348.0,44.0,2.6,21.0,92.0,203.51,153.66
2016,11,1,7,45,438.5,53.0,2.9,21.5,140.0,275.22,215.63
2016,11,1,8,0,529.0,62.0,3.2,22.0,188.0,355.99,283.66
2016,11,1,8,15,583.5,68.5,3.3,22.5,238.0,422.85,338.88
2016,11,1,8,30,638.0,75.0,3.4,23.0,288.0,494.12,395.61
2016,11,1,8,45,679.0,78.5,3.55,23.5,336.5,557.11,444.33
2016,11,1,9,0,720.0,82.0,3.7,24.0,385.0,622.28,493.21
2016,11,1,9,15,456.0,152.0,3.75,24.5,351.5,526.33,415.99
2016,11,1,9,30,192.0,222.0,3.8,25.0,318.0,379.32,298.34
2016,11,1,9,45,116.5,228.0,3.85,25.5,287.5,329.5,257.69
2016,11,1,10,0,41.0,234.0,3.9,26.0,257.0,255.15,197.38
2016,11,1,10,15,440.5,164.5,3.9,26.5,437.0,597.27,465.01
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,905.56,681.81
2016,11,1,10,45,567.5,199.5,3.95,27.5,559.0,781.19,590.73
2016,11,1,11,0,295.0,304.0,4.0,28.0,501.0,621.67,470.05
2016,11,1,11,15,304.0,306.5,4.0,28.0,513.5,638.78,482.84
2016,11,1,11,30,313.0,309.0,4.0,28.0,526.0,655.0,494.13
2016,11,1,11,45,602.0,200.5,4.0,28.5,624.0,865.66,646.84
2016,11,1,12,0,891.0,92.0,4.0,29.0,722.0,1020.99,747.87
2016,11,1,12,15,891.0,92.0,4.0,29.0,722.5,1023.01,747.89
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,1021.6,747.02
2016,11,1,12,45,887.5,92.0,4.05,29.5,714.5,1013.22,740.61
2016,11,1,13,0,884.0,92.0,4.1,30.0,706.0,1001.5,732.22
2016,11,1,13,15,879.0,91.5,4.05,30.0,689.5,984.44,721.36
2016,11,1,13,30,874.0,91.0,4.0,30.0,673.0,964.25,708.58
2016,11,1,13,45,865.0,90.0,4.0,30.0,648.5,936.66,691.26
2016,11,1,14,0,856.0,89.0,4.0,30.0,624.0,906.37,672.17
2016,11,1,14,15,844.0,87.0,3.95,30.0,592.0,869.71,648.49
2016,11,1,14,30,832.0,85.0,3.9,30.0,560.0,840.44,629.82
2016,11,1,14,45,817.0,82.5,3.9,30.0,522.0,795.92,600.69
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,749.9,570.24
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.5,696.01,534.65
2016,11,1,15,30,756.0,74.0,3.8,29.0,397.0,641.82,498.05
2016,11,1,15,45,719.5,70.5,3.75,29.0,348.5,578.09,450.81
2016,11,1,16,0,683.0,67.0,3.7,29.0,300.0,518.51,405.28
2016,11,1,16,15,633.0,61.5,3.35,28.5,250.0,448.67,350.77
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,382.72,297.47
2016,11,1,16,45,495.0,49.0,2.65,27.5,150.5,301.94,231.17
2016,11,1,17,0,407.0,42.0,2.3,27.0,101.0,229.88,170.3
2016,11,1,17,15,268.5,29.0,2.25,26.5,61.0,144.3,96.08
2016,11,1,17,30,130.0,16.0,2.2,26.0,21.0,50.02,0.0
2016,11,1,17,45,65.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,17.0,12.0,2.5,21.0,13.0,14.2,0.0
2016,11,2,7,15,122.5,31.5,2.7,21.0,47.5,85.66,53.23
2016,11,2,7,30,228.0,51.0,2.9,21.0,82.0,163.61,123.43
2016,11,2,7,45,327.5,63.0,3.1,21.5,129.0,233.66,183.27
2016,11,2,8,0,427.0,75.0,3.3,22.0,176.0,314.76,251.29
2016,11,2,8,15,214.0,94.5,3.4,22.5,145.0,227.14,182.35
2016,11,2,8,30,1.0,114.0,3.5,23.0,114.0,96.13,73.69
2016,11,2,8,45,6.5,132.0,3.65,23.5,134.5,115.03,89.03
2016,11,2,9,0,12.0,150.0,3.8,24.0,155.0,134.56,104.53
2016,11,2,9,15,28.0,176.5,3.85,24.5,190.0,185.12,144.85
2016,11,2,9,30,44.0,203.0,3.9,25.0,225.0,225.51,176.41
2016,11,2,9,45,27.5,198.0,4.0,25.5,212.5,205.85,159.7
2016,11,2,10,0,11.0,193.0,4.1,26.0,200.0,170.43,130.76
2016,11,2,10,15,11.0,201.5,4.05,26.5,208.5,177.78,136.0
2016,11,2,10,30,11.0,210.0,4.0,27.0,217.0,185.25,141.25
2016,11,2,10,45,15.5,228.0,4.0,27.5,238.5,206.1,156.99
2016,11,2,11,0,20.0,246.0,4.0,28.0,260.0,227.32,172.86
2016,11,2,11,15,81.5,290.5,3.95,28.0,347.0,356.29,272.33
2016,11,2,11,30,143.0,335.0,3.9,28.0,434.0,491.62,372.98
2016,11,2,11,45,227.0,330.0,3.85,28.0,489.0,571.82,432.79
2016,11,2,12,0,311.0,325.0,3.8,28.0,544.0,677.19,508.95
2016,11,2,12,15,305.0,326.5,3.7,28.0,541.5,673.53,505.25
2016,11,2,12,30,299.0,328.0,3.6,28.0,539.0,668.6,501.34
2016,11,2,12,45,173.5,314.0,3.55,28.0,436.5,500.19,378.4
2016,11,2,13,0,48.0,300.0,3.5,28.0,334.0,333.87,252.8
2016,11,2,13,15,131.0,308.5,3.4,28.0,396.5,448.66,341.11
2016,11,2,13,30,214.0,317.0,3.3,28.0,459.0,536.92,407.3
2016,11,2,13,45,488.5,220.0,3.25,28.0,528.0,731.81,552.91
2016,11,2,14,0,763.0,123.0,3.2,28.0,597.0,877.23,655.02
2016,11,2,14,15,748.5,120.5,3.1,28.0,565.0,839.29,628.66
2016,11,2,14,30,734.0,118.0,3.0,28.0,533.0,799.59,602.4
2016,11,2,14,45,679.0,126.5,2.95,28.0,490.0,736.91,560.17
2016,11,2,15,0,624.0,135.0,2.9,28.0,447.0,674.79,517.1
2016,11,2,15,15,593.5,129.0,2.8,27.5,404.5,618.08,477.65
2016,11,2,15,30,563.0,123.0,2.7,27.0,362.0,562.04,437.66
2016,11,2,15,45,511.0,117.5,2.6,27.0,314.5,487.66,382.06
2016,11,2,16,0,459.0,112.0,2.5,27.0,267.0,424.14,333.2
2016,11,2,16,15,399.5,101.0,2.3,26.5,220.0,354.67,278.95
2016,11,2,16,30,340.0,90.0,2.1,26.0,173.0,290.71,227.5
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,204.94,157.9
2016,11,2,17,0,161.0,59.0,1.7,25.0,82.0,140.5,104.42
2016,11,2,17,15,80.5,36.0,1.8,24.5,47.5,79.25,51.44
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,3.93,0.0
2016,11,3,7,15,0.0,21.0,1.45,21.0,21.0,16.05,5.5
2016,11,3,7,30,0.0,37.0,1.6,21.0,37.0,29.84,18.57
2016,11,3,7,45,0.0,58.5,1.75,21.5,58.5,48.97,34.8
2016,11,3,8,0,0.0,80.0,1.9,22.0,80.0,67.76,50.59
2016,11,3,8,15,7.5,99.5,1.95,22.0,102.0,88.51,67.94
2016,11,3,8,30,15.0,119.0,2.0,22.0,124.0,110.08,85.75
2016,11,3,8,45,7.5,105.5,2.1,22.0,108.0,90.31,69.3
2016,11,3,9,0,0.0,92.0,2.2,22.0,92.0,72.11,54.04
2016,11,3,9,15,28.5,149.5,2.2,22.0,163.5,156.83,123.5
2016,11,3,9,30,57.0,207.0,2.2,22.0,235.0,240.93,190.5
2016,11,3,9,45,44.5,215.0,2.2,22.5,238.0,239.07,187.58
2016,11,3,10,0,32.0,223.0,2.2,23.0,241.0,236.59,184.43
2016,11,3,10,15,34.0,235.5,2.15,23.0,255.5,251.36,195.53
2016,11,3,10,30,36.0,248.0,2.1,23.0,270.0,266.38,206.71
2016,11,3,10,45,45.0,268.0,2.05,23.5,297.0,296.48,229.16
2016,11,3,11,0,54.0,288.0,2.0,24.0,324.0,327.18,251.69
2016,11,3,11,15,101.0,310.5,1.9,24.0,379.0,398.64,306.05
2016,11,3,11,30,148.0,333.0,1.8,24.0,434.0,495.32,376.94
2016,11,3,11,45,79.0,278.5,1.75,24.0,333.0,342.21,262.14
2016,11,3,12,0,10.0,224.0,1.7,24.0,232.0,196.19,149.41
2016,11,3,12,15,8.0,209.0,1.65,24.0,215.0,180.27,137.41
2016,11,3,12,30,6.0,194.0,1.6,24.0,198.0,164.59,125.21
2016,11,3,12,45,3.0,153.5,1.6,24.5,155.5,125.67,94.57
2016,11,3,13,0,0.0,113.0,1.6,25.0,113.0,88.2,64.89
2016,11,3,13,15,1.0,142.5,1.65,25.0,143.5,114.23,85.6
2016,11,3,13,30,2.0,172.0,1.7,25.0,174.0,141.25,106.9
2016,11,3,13,45,1.0,116.0,1.75,25.0,117.0,91.74,67.97
2016,11,3,14,0,0.0,60.0,1.8,25.0,60.0,46.1,31.63
2016,11,3,14,15,0.0,64.0,1.85,25.0,64.0,49.17,34.2
2016,11,3,14,30,0.0,68.0,1.9,25.0,68.0,52.24,36.76
2016,11,3,14,45,0.0,108.0,1.95,25.0,108.0,84.6,62.92
2016,11,3,15,0,0.0,148.0,2.0,25.0,148.0,120.94,92.14
2016,11,3,15,15,52.0,164.0,2.0,24.5,186.0,190.02,149.05
2016,11,3,15,30,104.0,180.0,2.0,24.0,224.0,245.76,194.57
2016,11,3,15,45,97.0,158.5,2.0,24.0,195.5,215.71,170.82
2016,11,3,16,0,90.0,137.0,2.0,24.0,167.0,186.32,147.45
2016,11,3,16,15,280.0,102.5,1.85,23.5,174.0,276.61,221.06
2016,11,3,16,30,470.0,68.0,1.7,23.0,181.0,339.4,268.37
2016,11,3,16,45,376.0,58.0,1.6,23.0,134.0,254.66,197.78
2016,11,3,17,0,282.0,48.0,1.5,23.0,87.0,185.33,138.93
2016,11,3,17,15,164.5,31.0,1.5,22.5,51.5,110.45,72.21
2016,11,3,17,30,47.0,14.0,1.5,22.0,16.0,24.74,0.0
2016,11,3,17,45,23.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.79,0.0
2016,11,4,7,15,0.0,4.5,2.85,18.0,4.5,3.4,0.0
2016,11,4,7,30,0.0,8.0,2.9,18.0,8.0,6.06,0.0
2016,11,4,7,45,0.0,13.5,3.0,18.0,13.5,10.24,2.94
2016,11,4,8,0,0.0,19.0,3.1,18.0,19.0,14.44,6.57
2016,11,4,8,15,0.0,24.0,3.15,18.0,24.0,18.26,9.86
2016,11,4,8,30,0.0,29.0,3.2,18.0,29.0,22.1,13.11
2016,11,4,8,45,0.0,50.5,3.25,18.5,50.5,38.63,26.98
2016,11,4,9,0,0.0,72.0,3.3,19.0,72.0,55.26,40.74
2016,11,4,9,15,0.0,73.5,3.3,19.0,73.5,56.43,41.58
2016,11,4,9,30,0.0,75.0,3.3,19.0,75.0,57.6,42.42
2016,11,4,9,45,0.0,109.5,3.3,19.0,109.5,85.99,65.7
2016,11,4,10,0,0.0,144.0,3.3,19.0,144.0,115.95,89.99
2016,11,4,10,15,0.0,139.0,3.2,19.0,139.0,111.04,85.75
2016,11,4,10,30,0.0,134.0,3.1,19.0,134.0,106.38,81.8
2016,11,4,10,45,0.0,123.5,3.05,19.5,123.5,97.19,74.04
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,88.25,66.56
2016,11,4,11,15,0.0,123.0,2.9,20.0,123.0,96.63,73.26
2016,11,4,11,30,0.0,133.0,2.8,20.0,133.0,105.09,79.99
2016,11,4,11,45,2.0,158.5,2.75,20.5,160.0,129.09,99.09
2016,11,4,12,0,4.0,184.0,2.7,21.0,187.0,153.68,118.44
2016,11,4,12,15,2.0,147.0,2.65,21.0,148.5,119.06,90.77
2016,11,4,12,30,0.0,110.0,2.6,21.0,110.0,85.71,63.99
2016,11,4,12,45,0.0,119.5,2.55,21.5,119.5,93.64,70.29
2016,11,4,13,0,0.0,129.0,2.5,22.0,129.0,101.68,76.6
2016,11,4,13,15,0.0,87.5,2.5,22.0,87.5,67.47,49.19
2016,11,4,13,30,0.0,46.0,2.5,22.0,46.0,35.33,23.22
2016,11,4,13,45,2.0,114.0,2.5,22.0,115.5,91.03,68.49
2016,11,4,14,0,4.0,182.0,2.5,22.0,185.0,153.01,118.17
2016,11,4,14,15,2.0,151.5,2.55,21.5,153.0,123.9,95.19
2016,11,4,14,30,0.0,121.0,2.6,21.0,121.0,95.58,72.68
2016,11,4,14,45,0.5,138.5,2.65,21.0,139.0,111.94,86.19
2016,11,4,15,0,1.0,156.0,2.7,21.0,157.0,129.45,100.61
2016,11,4,15,15,0.5,114.0,2.65,21.0,114.5,91.3,69.8
2016,11,4,15,30,0.0,72.0,2.6,21.0,72.0,55.26,40.34
2016,11,4,15,45,0.0,62.5,2.6,21.0,62.5,47.9,34.37
2016,11,4,16,0,0.0,53.0,2.6,21.0,53.0,40.56,28.33
2016,11,4,16,15,0.0,43.5,2.45,20.5,43.5,33.23,22.29
2016,11,4,16,30,0.0,34.0,2.3,20.0,34.0,25.93,16.15
2016,11,4,16,45,0.0,25.0,2.2,20.0,25.0,19.03,10.22
2016,11,4,17,0,0.0,16.0,2.1,20.0,16.0,12.15,4.29
2016,11,4,17,15,0.0,9.0,2.05,19.5,9.0,6.82,0.0
2016,11,4,17,30,0.0,2.0,2.0,19.0,2.0,1.57,0.0
2016,11,4,17,45,0.0,1.0,1.95,19.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,7.0,2.85,17.0,7.0,5.3,0.0
2016,11,5,7,30,0.0,13.0,3.0,17.0,13.0,9.86,2.43
2016,11,5,7,45,0.0,21.0,3.15,17.5,21.0,15.97,7.75
2016,11,5,8,0,0.0,29.0,3.3,18.0,29.0,22.09,13.04
2016,11,5,8,15,0.0,37.5,3.3,18.5,37.5,28.62,18.59
2016,11,5,8,30,0.0,46.0,3.3,19.0,46.0,35.16,24.06
2016,11,5,8,45,0.0,54.0,3.35,19.5,54.0,41.33,29.13
2016,11,5,9,0,0.0,62.0,3.4,20.0,62.0,47.51,34.13
2016,11,5,9,15,11.5,123.0,3.3,20.0,129.0,107.99,84.33
2016,11,5,9,30,23.0,184.0,3.2,20.0,196.0,174.59,138.47
2016,11,5,9,45,24.5,199.5,3.1,20.5,213.0,190.1,150.18
2016,11,5,10,0,26.0,215.0,3.0,21.0,230.0,205.83,162.03
2016,11,5,10,15,17.0,206.5,2.9,21.0,217.0,188.82,147.82
2016,11,5,10,30,8.0,198.0,2.8,21.0,204.0,171.91,133.78
2016,11,5,10,45,6.5,194.0,2.75,21.5,198.5,166.27,128.8
2016,11,5,11,0,5.0,190.0,2.7,22.0,193.0,160.8,123.97
2016,11,5,11,15,10.0,213.0,2.6,22.0,220.0,186.76,144.47
2016,11,5,11,30,15.0,236.0,2.5,22.0,247.0,213.25,165.16
2016,11,5,11,45,25.0,261.5,2.45,22.5,279.0,247.75,191.75
2016,11,5,12,0,35.0,287.0,2.4,23.0,311.0,308.32,237.76
2016,11,5,12,15,31.0,280.0,2.35,23.0,301.5,296.55,228.38
2016,11,5,12,30,27.0,273.0,2.3,23.0,292.0,260.94,201.13
2016,11,5,12,45,23.5,263.0,2.25,23.0,279.5,247.69,190.97
2016,11,5,13,0,20.0,253.0,2.2,23.0,267.0,234.59,180.87
2016,11,5,13,15,275.0,239.0,2.2,23.0,418.5,539.53,418.5
2016,11,5,13,30,530.0,225.0,2.2,23.0,570.0,791.44,600.49
2016,11,5,13,45,341.0,256.5,2.25,23.5,475.5,611.28,467.75
2016,11,5,14,0,152.0,288.0,2.3,24.0,381.0,441.52,340.06
2016,11,5,14,15,96.0,258.0,2.35,23.5,316.0,333.51,259.71
2016,11,5,14,30,40.0,228.0,2.4,23.0,251.0,250.25,195.22
2016,11,5,14,45,144.5,220.0,2.45,23.0,292.5,347.72,274.55
2016,11,5,15,0,249.0,212.0,2.5,23.0,334.0,436.06,344.46
2016,11,5,15,15,189.5,195.0,2.45,22.5,283.0,345.96,275.13
2016,11,5,15,30,130.0,178.0,2.4,22.0,232.0,278.35,222.23
2016,11,5,15,45,114.5,158.5,2.4,22.0,201.5,242.48,194.0
2016,11,5,16,0,99.0,139.0,2.4,22.0,171.0,208.07,166.34
2016,11,5,16,15,84.0,116.5,2.3,21.5,140.5,160.98,128.17
2016,11,5,16,30,69.0,94.0,2.2,21.0,110.0,127.54,100.35
2016,11,5,16,45,47.0,71.0,2.1,21.0,80.5,91.59,69.81
2016,11,5,17,0,25.0,48.0,2.0,21.0,51.0,57.49,40.73
2016,11,5,17,15,12.5,27.5,2.05,20.5,29.0,30.99,16.26
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,5.51,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,3.78,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,7.58,0.59
2016,11,6,7,45,0.0,16.0,2.5,15.5,16.0,12.15,4.61
2016,11,6,8,0,0.0,22.0,2.6,16.0,22.0,16.73,8.61
2016,11,6,8,15,0.0,28.5,2.7,16.0,28.5,21.71,12.92
2016,11,6,8,30,0.0,35.0,2.8,16.0,35.0,26.7,17.18
2016,11,6,8,45,0.0,59.0,2.9,16.5,59.0,45.19,32.8
2016,11,6,9,0,0.0,83.0,3.0,17.0,83.0,64.44,48.82
2016,11,6,9,15,0.0,45.0,3.0,17.5,45.0,34.42,23.4
2016,11,6,9,30,0.0,7.0,3.0,18.0,7.0,5.33,0.0
2016,11,6,9,45,8.0,103.0,3.05,18.5,107.5,87.12,67.18
2016,11,6,10,0,16.0,199.0,3.1,19.0,208.0,181.78,143.93
2016,11,6,10,15,8.0,122.5,3.15,19.0,127.0,103.92,80.28
2016,11,6,10,30,0.0,46.0,3.2,19.0,46.0,35.29,23.6
2016,11,6,10,45,0.0,31.0,3.25,19.5,31.0,23.76,14.01
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,12.25,4.46
2016,11,6,11,15,5.5,119.5,3.25,20.0,123.5,99.15,75.7
2016,11,6,11,30,11.0,223.0,3.2,20.0,231.0,197.18,154.08
2016,11,6,11,45,11.5,225.0,3.15,20.5,233.5,199.42,155.26
2016,11,6,12,0,12.0,227.0,3.1,21.0,236.0,201.72,156.71
2016,11,6,12,15,6.0,121.0,2.95,21.0,125.5,101.04,76.57
2016,11,6,12,30,0.0,15.0,2.8,21.0,15.0,11.5,3.77
2016,11,6,12,45,0.0,15.0,2.7,21.0,15.0,11.5,3.78
2016,11,6,13,0,0.0,15.0,2.6,21.0,15.0,11.5,3.79
2016,11,6,13,15,0.0,52.5,2.55,21.0,52.5,40.36,27.44
2016,11,6,13,30,0.0,90.0,2.5,21.0,90.0,69.38,51.08
2016,11,6,13,45,0.0,101.5,2.45,21.0,101.5,78.71,58.7
2016,11,6,14,0,0.0,113.0,2.4,21.0,113.0,88.42,66.66
2016,11,6,14,15,0.0,62.5,2.4,21.0,62.5,48.0,33.86
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,9.16,1.93
2016,11,6,14,45,0.0,12.5,2.45,21.0,12.5,9.54,2.27
2016,11,6,15,0,0.0,13.0,2.5,21.0,13.0,9.91,2.6
2016,11,6,15,15,0.0,26.5,2.55,20.5,26.5,20.22,11.26
2016,11,6,15,30,0.0,40.0,2.6,20.0,40.0,30.56,19.99
2016,11,6,15,45,0.0,35.0,2.7,20.0,35.0,26.71,16.82
2016,11,6,16,0,0.0,30.0,2.8,20.0,30.0,22.87,13.62
2016,11,6,16,15,238.5,48.0,2.6,20.0,103.0,204.11,166.86
2016,11,6,16,30,477.0,66.0,2.4,20.0,176.0,344.09,276.61
2016,11,6,16,45,398.0,54.5,2.2,20.0,130.5,267.52,210.61
2016,11,6,17,0,319.0,43.0,2.0,20.0,85.0,198.95,150.65
2016,11,6,17,15,159.5,28.5,1.8,19.5,49.5,105.62,65.28
2016,11,6,17,30,0.0,14.0,1.6,19.0,14.0,11.02,0.0
2016,11,6,17,45,0.0,7.0,1.45,19.0,7.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.9,17.0,36.5,81.4,38.85
2016,11,7,7,30,260.0,42.0,2.1,17.0,73.0,170.35,128.93
2016,11,7,7,45,356.5,53.5,2.3,17.5,118.5,240.54,190.69
2016,11,7,8,0,453.0,65.0,2.5,18.0,164.0,325.73,263.17
2016,11,7,8,15,226.5,54.5,2.55,18.0,104.0,203.94,166.7
2016,11,7,8,30,0.0,44.0,2.6,18.0,44.0,33.62,22.8
2016,11,7,8,45,0.0,31.0,2.65,18.5,31.0,23.64,14.36
2016,11,7,9,0,0.0,18.0,2.7,19.0,18.0,13.71,5.91
2016,11,7,9,15,0.0,48.5,2.75,19.0,48.5,37.11,25.52
2016,11,7,9,30,0.0,79.0,2.8,19.0,79.0,60.7,45.04
2016,11,7,9,45,0.0,115.0,2.85,19.5,115.0,90.97,69.7
2016,11,7,10,0,0.0,151.0,2.9,20.0,151.0,122.7,95.16
2016,11,7,10,15,6.5,180.0,2.9,20.5,184.0,154.66,120.68
2016,11,7,10,30,13.0,209.0,2.9,21.0,217.0,187.55,146.56
2016,11,7,10,45,24.5,237.0,2.9,21.5,252.5,225.04,175.92
2016,11,7,11,0,36.0,265.0,2.9,22.0,288.0,286.86,223.61
2016,11,7,11,15,25.5,250.0,2.85,22.0,267.0,238.07,185.06
2016,11,7,11,30,15.0,235.0,2.8,22.0,246.0,212.87,164.95
2016,11,7,11,45,33.5,268.5,2.8,22.5,292.0,287.72,223.16
2016,11,7,12,0,52.0,302.0,2.8,23.0,338.0,343.65,265.56
2016,11,7,12,15,27.0,234.0,2.75,23.0,252.5,244.08,188.53
2016,11,7,12,30,2.0,166.0,2.7,23.0,167.0,135.9,103.31
2016,11,7,12,45,6.0,192.0,2.65,23.0,196.0,163.41,125.36
2016,11,7,13,0,10.0,218.0,2.6,23.0,225.0,191.67,147.67
2016,11,7,13,15,5.0,136.0,2.55,23.0,139.5,112.79,85.39
2016,11,7,13,30,0.0,54.0,2.5,23.0,54.0,41.5,28.1
2016,11,7,13,45,22.0,154.0,2.45,23.0,167.5,157.24,121.9
2016,11,7,14,0,44.0,254.0,2.4,23.0,281.0,282.98,220.52
2016,11,7,14,15,22.0,138.0,2.3,23.0,151.5,141.0,108.93
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,16.82,8.15
2016,11,7,14,45,0.0,47.0,2.15,23.0,47.0,36.0,23.97
2016,11,7,15,0,0.0,72.0,2.1,23.0,72.0,55.28,39.84
2016,11,7,15,15,328.5,83.0,2.0,22.5,217.0,359.96,291.67
2016,11,7,15,30,657.0,94.0,1.9,22.0,362.0,604.7,478.96
2016,11,7,15,45,611.5,89.5,1.8,22.0,315.0,537.81,426.27
2016,11,7,16,0,566.0,85.0,1.7,22.0,268.0,473.45,376.56
2016,11,7,16,15,508.5,77.0,1.55,21.5,220.0,401.57,320.02
2016,11,7,16,30,451.0,69.0,1.4,21.0,172.0,334.25,265.16
2016,11,7,16,45,359.5,57.5,1.3,21.0,126.0,250.76,195.7
2016,11,7,17,0,268.0,46.0,1.2,21.0,80.0,181.28,136.09
2016,11,7,17,15,151.0,28.5,1.2,20.5,46.0,102.68,61.16
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,18.88,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.0,2.55,17.0,15.0,11.43,0.17
2016,11,8,7,30,0.0,30.0,2.9,17.0,30.0,23.45,13.39
2016,11,8,7,45,0.0,49.5,3.3,17.0,49.5,40.79,28.47
2016,11,8,8,0,0.0,69.0,3.7,17.0,69.0,57.76,43.15
2016,11,8,8,15,1.5,89.0,3.75,17.0,89.5,75.96,58.71
2016,11,8,8,30,3.0,109.0,3.8,17.0,110.0,94.28,74.16
2016,11,8,8,45,12.5,129.0,3.85,17.0,134.0,118.09,94.17
2016,11,8,9,0,22.0,149.0,3.9,17.0,158.0,142.86,114.78
2016,11,8,9,15,15.5,157.0,3.9,17.0,163.5,144.4,115.55
2016,11,8,9,30,9.0,165.0,3.9,17.0,169.0,145.73,116.11
2016,11,8,9,45,6.5,169.0,3.9,17.5,172.0,146.25,115.93
2016,11,8,10,0,4.0,173.0,3.9,18.0,175.0,146.89,115.83
2016,11,8,10,15,6.0,184.5,3.95,18.0,188.0,158.7,125.24
2016,11,8,10,30,8.0,196.0,4.0,18.0,201.0,170.74,134.8
2016,11,8,10,45,6.5,192.0,4.05,18.0,196.0,165.02,129.89
2016,11,8,11,0,5.0,188.0,4.1,18.0,191.0,159.47,125.19
2016,11,8,11,15,29.0,240.5,4.15,18.0,260.0,253.53,201.22
2016,11,8,11,30,53.0,293.0,4.2,18.0,329.0,335.28,265.89
2016,11,8,11,45,30.0,249.0,4.3,18.5,269.5,263.53,208.16
2016,11,8,12,0,7.0,205.0,4.4,19.0,210.0,176.49,137.93
2016,11,8,12,15,17.5,237.5,4.45,19.0,249.5,217.78,171.39
2016,11,8,12,30,28.0,270.0,4.5,19.0,289.0,284.26,224.16
2016,11,8,12,45,27.5,267.0,4.55,19.0,285.5,256.79,202.54
2016,11,8,13,0,27.0,264.0,4.6,19.0,282.0,253.48,200.11
2016,11,8,13,15,37.5,270.0,4.55,19.0,294.5,294.22,232.71
2016,11,8,13,30,48.0,276.0,4.5,19.0,307.0,311.48,246.75
2016,11,8,13,45,49.5,266.5,4.45,19.5,297.5,302.49,239.55
2016,11,8,14,0,51.0,257.0,4.4,20.0,288.0,293.52,232.49
2016,11,8,14,15,33.0,227.0,4.3,19.5,247.0,243.98,193.53
2016,11,8,14,30,15.0,197.0,4.2,19.0,206.0,179.46,141.99
2016,11,8,14,45,7.5,166.0,4.1,19.0,170.5,144.02,113.4
2016,11,8,15,0,0.0,135.0,4.0,19.0,135.0,109.69,85.37
