Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,15,0.0,117.0,3.85,18.5,117.0,94.1,72.94
2016,11,8,15,30,0.0,99.0,3.7,18.0,99.0,78.65,60.45
2016,11,8,15,45,0.0,86.0,3.55,18.0,86.0,67.84,51.57
2016,11,8,16,0,0.0,73.0,3.4,18.0,73.0,57.1,42.64
2016,11,8,16,15,0.0,59.5,3.2,18.0,59.5,45.95,33.26
2016,11,8,16,30,0.0,46.0,3.0,18.0,46.0,35.19,24.07
2016,11,8,16,45,0.0,33.5,2.9,18.0,33.5,25.58,15.75
2016,11,8,17,0,0.0,21.0,2.8,18.0,21.0,15.99,7.41
2016,11,8,17,15,0.0,12.0,2.85,17.5,12.0,9.12,0.37
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.36,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.38,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.75,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.13,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.51,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.27,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.03,0.0
2016,11,9,8,45,0.0,10.0,4.45,14.5,10.0,7.6,0.87
2016,11,9,9,0,0.0,16.0,4.6,15.0,16.0,12.18,4.77
2016,11,9,9,15,0.0,36.5,4.6,15.0,36.5,27.88,18.13
2016,11,9,9,30,0.0,57.0,4.6,15.0,57.0,43.68,31.44
2016,11,9,9,45,0.0,48.5,4.65,15.5,48.5,37.15,25.77
2016,11,9,10,0,0.0,40.0,4.7,16.0,40.0,30.63,20.16
2016,11,9,10,15,0.0,42.5,4.7,16.0,42.5,32.57,21.73
2016,11,9,10,30,0.0,45.0,4.7,16.0,45.0,34.51,23.31
2016,11,9,10,45,1.5,112.5,4.75,16.5,114.0,89.42,68.82
2016,11,9,11,0,3.0,180.0,4.8,17.0,183.0,150.32,118.39
2016,11,9,11,15,1.5,143.5,4.8,17.0,145.0,115.96,90.14
2016,11,9,11,30,0.0,107.0,4.8,17.0,107.0,83.26,63.25
2016,11,9,11,45,0.5,134.5,4.85,17.0,135.0,107.03,82.72
2016,11,9,12,0,1.0,162.0,4.9,17.0,163.0,131.52,102.65
2016,11,9,12,15,0.5,149.5,4.85,17.0,150.0,119.99,93.2
2016,11,9,12,30,0.0,137.0,4.8,17.0,137.0,108.65,83.95
2016,11,9,12,45,0.0,139.5,4.75,17.5,139.5,110.83,85.6
2016,11,9,13,0,0.0,142.0,4.7,18.0,142.0,113.05,87.29
2016,11,9,13,15,0.0,123.0,4.65,18.0,123.0,96.77,74.08
2016,11,9,13,30,0.0,104.0,4.6,18.0,104.0,80.79,61.1
2016,11,9,13,45,0.0,75.5,4.55,18.0,75.5,58.1,42.53
2016,11,9,14,0,0.0,47.0,4.5,18.0,47.0,36.06,24.36
2016,11,9,14,15,0.0,56.0,4.5,18.0,56.0,42.98,30.17
2016,11,9,14,30,0.0,65.0,4.5,18.0,65.0,49.9,36.01
2016,11,9,14,45,1.5,111.0,4.5,18.0,112.0,88.77,68.42
2016,11,9,15,0,3.0,157.0,4.5,18.0,159.0,133.14,105.23
2016,11,9,15,15,1.5,97.0,4.4,18.0,98.0,77.34,59.24
2016,11,9,15,30,0.0,37.0,4.3,18.0,37.0,28.26,18.22
2016,11,9,15,45,0.0,32.0,4.2,18.0,32.0,24.41,15.03
2016,11,9,16,0,0.0,27.0,4.1,18.0,27.0,20.57,11.81
2016,11,9,16,15,0.0,22.0,3.8,17.5,22.0,16.73,8.58
2016,11,9,16,30,0.0,17.0,3.5,17.0,17.0,12.91,5.31
2016,11,9,16,45,0.0,12.0,3.25,17.0,12.0,9.1,1.99
2016,11,9,17,0,0.0,7.0,3.0,17.0,7.0,5.3,0.0
2016,11,9,17,15,0.0,3.5,2.95,16.5,3.5,2.64,0.0
2016,11,9,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,8.0,18.5,2.75,13.0,19.5,19.19,1.13
2016,11,10,7,30,16.0,37.0,2.8,13.0,39.0,42.84,29.2
2016,11,10,7,45,36.0,58.5,2.85,13.0,65.5,74.29,57.1
2016,11,10,8,0,56.0,80.0,2.9,13.0,92.0,107.13,86.1
2016,11,10,8,15,69.5,101.0,2.9,13.5,119.5,137.5,112.5
2016,11,10,8,30,83.0,122.0,2.9,14.0,147.0,169.18,139.48
2016,11,10,8,45,73.0,141.0,2.95,14.5,166.0,184.17,151.56
2016,11,10,9,0,63.0,160.0,3.0,15.0,185.0,198.34,162.56
2016,11,10,9,15,31.5,104.0,3.0,15.0,116.5,114.34,91.93
2016,11,10,9,30,0.0,48.0,3.0,15.0,48.0,36.74,25.56
2016,11,10,9,45,11.5,125.5,3.0,15.5,131.5,110.14,87.32
2016,11,10,10,0,23.0,203.0,3.0,16.0,215.0,193.21,155.26
2016,11,10,10,15,66.5,237.5,2.95,16.5,276.0,287.12,231.23
2016,11,10,10,30,110.0,272.0,2.9,17.0,337.0,366.82,293.94
2016,11,10,10,45,215.5,276.0,2.85,17.5,409.5,494.37,393.57
2016,11,10,11,0,321.0,280.0,2.8,18.0,482.0,628.34,493.78
2016,11,10,11,15,245.0,299.0,2.8,18.0,455.5,556.88,437.75
2016,11,10,11,30,169.0,318.0,2.8,18.0,429.0,505.57,396.97
2016,11,10,11,45,266.5,306.5,2.85,18.5,484.5,616.86,481.57
2016,11,10,12,0,364.0,295.0,2.9,19.0,540.0,704.84,546.47
2016,11,10,12,15,373.0,293.0,2.9,19.0,544.0,712.66,551.65
2016,11,10,12,30,382.0,291.0,2.9,19.0,548.0,719.02,556.44
2016,11,10,12,45,345.5,296.0,2.95,19.5,526.5,685.6,530.77
2016,11,10,13,0,309.0,301.0,3.0,20.0,505.0,651.37,504.69
2016,11,10,13,15,366.5,278.5,3.05,20.0,515.0,678.79,527.21
2016,11,10,13,30,424.0,256.0,3.1,20.0,525.0,724.77,562.12
2016,11,10,13,45,311.0,266.5,3.2,20.0,460.0,598.5,468.52
2016,11,10,14,0,198.0,277.0,3.3,20.0,395.0,476.2,375.74
2016,11,10,14,15,337.0,235.0,3.25,20.0,422.5,570.44,451.66
2016,11,10,14,30,476.0,193.0,3.2,20.0,450.0,655.19,517.78
2016,11,10,14,45,261.5,194.0,3.15,20.0,334.0,439.24,351.36
2016,11,10,15,0,47.0,195.0,3.1,20.0,218.0,223.93,178.21
2016,11,10,15,15,254.5,162.5,3.0,19.5,266.0,379.1,308.05
2016,11,10,15,30,462.0,130.0,2.9,19.0,314.0,499.08,405.09
2016,11,10,15,45,435.0,117.5,2.8,19.0,273.5,445.38,362.18
2016,11,10,16,0,408.0,105.0,2.7,19.0,233.0,393.3,320.42
2016,11,10,16,15,374.5,89.5,2.35,18.5,191.0,336.07,273.55
2016,11,10,16,30,341.0,74.0,2.0,18.0,149.0,281.7,227.58
2016,11,10,16,45,285.0,58.0,1.7,17.5,109.0,219.33,173.89
2016,11,10,17,0,229.0,42.0,1.4,17.0,69.0,163.07,123.78
2016,11,10,17,15,114.5,21.0,1.3,16.0,34.5,79.44,41.37
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,2.0,1.95,11.5,2.0,1.51,0.0
2016,11,11,7,30,0.0,4.0,2.1,12.0,4.0,3.02,0.0
2016,11,11,7,45,0.0,7.5,2.3,12.5,7.5,5.68,0.0
2016,11,11,8,0,0.0,11.0,2.5,13.0,11.0,8.34,1.52
2016,11,11,8,15,0.0,14.0,2.45,13.5,14.0,10.63,3.52
2016,11,11,8,30,0.0,17.0,2.4,14.0,17.0,12.92,5.5
2016,11,11,8,45,0.0,48.5,2.4,14.5,48.5,37.09,26.2
2016,11,11,9,0,0.0,80.0,2.4,15.0,80.0,62.1,47.3
2016,11,11,9,15,0.0,89.5,2.45,15.5,89.5,69.85,53.58
2016,11,11,9,30,0.0,99.0,2.5,16.0,99.0,77.66,59.84
2016,11,11,9,45,0.0,82.0,2.55,16.5,82.0,63.04,47.36
2016,11,11,10,0,0.0,65.0,2.6,17.0,65.0,49.89,36.2
2016,11,11,10,15,0.0,79.5,2.55,17.5,79.5,61.14,45.37
2016,11,11,10,30,0.0,94.0,2.5,18.0,94.0,72.57,54.59
2016,11,11,10,45,0.5,132.5,2.5,18.5,133.0,105.78,81.52
2016,11,11,11,0,1.0,171.0,2.5,19.0,172.0,140.42,109.19
2016,11,11,11,15,0.5,149.0,2.5,19.0,149.5,119.94,92.49
2016,11,11,11,30,0.0,127.0,2.5,19.0,127.0,100.21,76.47
2016,11,11,11,45,4.5,169.5,2.5,19.5,173.0,142.01,110.13
2016,11,11,12,0,9.0,212.0,2.5,20.0,219.0,185.63,144.64
2016,11,11,12,15,68.0,268.0,2.5,20.0,314.0,324.48,255.18
2016,11,11,12,30,127.0,324.0,2.5,20.0,409.0,472.87,368.43
2016,11,11,12,45,232.5,308.5,2.5,20.5,462.0,561.48,436.03
2016,11,11,13,0,338.0,293.0,2.5,21.0,515.0,672.29,517.56
2016,11,11,13,15,607.5,189.5,2.45,21.0,577.0,853.66,651.09
2016,11,11,13,30,877.0,86.0,2.4,21.0,639.0,970.74,729.22
2016,11,11,13,45,869.0,84.5,2.35,21.5,615.0,943.77,709.03
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,914.08,688.59
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,878.23,665.33
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,849.89,647.2
2016,11,11,14,45,800.0,84.0,2.15,22.0,488.5,794.93,610.4
2016,11,11,15,0,763.0,88.0,2.1,22.0,448.0,739.58,573.01
2016,11,11,15,15,736.5,84.0,2.0,21.5,405.0,683.52,535.14
2016,11,11,15,30,710.0,80.0,1.9,21.0,362.0,631.42,499.25
2016,11,11,15,45,673.0,75.0,1.8,21.0,315.0,567.66,451.3
2016,11,11,16,0,636.0,70.0,1.7,21.0,268.0,505.71,403.35
2016,11,11,16,15,579.5,63.5,1.45,20.5,219.5,432.9,345.5
2016,11,11,16,30,523.0,57.0,1.2,20.0,171.0,364.58,289.21
2016,11,11,16,45,437.0,47.0,0.95,19.5,125.0,283.54,221.26
2016,11,11,17,0,351.0,37.0,0.7,19.0,79.0,211.25,158.12
2016,11,11,17,15,175.5,18.5,0.7,18.5,39.5,101.84,50.34
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.5,15.5,3.35,11.5,34.5,93.94,3.64
2016,11,12,7,30,361.0,31.0,3.4,12.0,69.0,204.33,154.65
2016,11,12,7,45,457.5,40.0,3.45,12.5,115.5,279.34,225.15
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,364.54,300.26
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,433.6,360.11
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,507.41,421.45
2016,11,12,8,45,706.5,65.5,3.55,15.0,307.5,567.41,468.89
2016,11,12,9,0,744.0,70.0,3.6,16.0,355.0,632.4,518.05
2016,11,12,9,15,769.5,73.5,3.55,16.5,398.5,688.58,558.02
2016,11,12,9,30,795.0,77.0,3.5,17.0,442.0,744.74,596.95
2016,11,12,9,45,812.0,80.0,3.5,17.5,480.5,792.89,629.3
2016,11,12,10,0,829.0,83.0,3.5,18.0,519.0,839.78,660.18
2016,11,12,10,15,842.0,85.0,3.4,18.0,551.0,880.31,686.75
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,918.8,711.58
2016,11,12,10,45,861.0,89.5,3.2,18.5,607.5,937.51,721.05
2016,11,12,11,0,867.0,92.0,3.1,19.0,632.0,964.33,736.22
2016,11,12,11,15,873.0,93.0,3.0,19.0,649.0,986.49,749.44
2016,11,12,11,30,879.0,94.0,2.9,19.0,666.0,1005.65,760.65
2016,11,12,11,45,884.0,93.0,2.85,19.5,675.5,1018.3,766.56
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,1027.72,770.47
2016,11,12,12,15,889.5,92.0,2.75,20.0,685.5,1030.39,771.55
2016,11,12,12,30,890.0,92.0,2.7,20.0,686.0,1029.7,770.63
2016,11,12,12,45,886.0,92.5,2.65,20.5,677.5,1021.65,763.58
2016,11,12,13,0,882.0,93.0,2.6,21.0,669.0,1010.32,754.62
2016,11,12,13,15,584.0,189.5,2.6,21.0,567.0,830.98,633.54
2016,11,12,13,30,286.0,286.0,2.6,21.0,465.0,604.35,466.89
2016,11,12,13,45,162.5,264.5,2.6,21.0,365.5,433.15,339.36
2016,11,12,14,0,39.0,243.0,2.6,21.0,266.0,268.99,210.75
2016,11,12,14,15,181.0,234.0,2.55,20.5,331.5,408.63,324.76
2016,11,12,14,30,323.0,225.0,2.5,20.0,397.0,538.59,426.82
2016,11,12,14,45,492.0,167.5,2.5,20.0,408.5,625.62,495.35
2016,11,12,15,0,661.0,110.0,2.5,20.0,420.0,688.47,544.35
2016,11,12,15,15,618.0,111.0,2.4,20.0,379.0,628.74,500.1
2016,11,12,15,30,575.0,112.0,2.3,20.0,338.0,570.02,455.89
2016,11,12,15,45,537.0,103.0,2.2,20.0,293.0,506.6,407.35
2016,11,12,16,0,499.0,94.0,2.1,20.0,248.0,440.33,355.39
2016,11,12,16,15,448.0,82.5,1.85,19.5,202.0,372.82,300.99
2016,11,12,16,30,397.0,71.0,1.6,19.0,156.0,309.89,248.5
2016,11,12,16,45,322.5,56.5,1.35,18.5,113.5,237.31,186.9
2016,11,12,17,0,248.0,42.0,1.1,18.0,71.0,172.97,130.21
2016,11,12,17,15,124.0,21.0,1.1,17.5,35.5,83.22,37.89
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,102.5,18.0,1.9,11.0,28.0,67.05,0.0
2016,11,13,7,30,205.0,36.0,2.0,11.0,56.0,145.49,109.07
2016,11,13,7,45,278.0,51.5,2.15,11.5,96.5,206.73,166.55
2016,11,13,8,0,351.0,67.0,2.3,12.0,137.0,276.24,227.96
2016,11,13,8,15,412.5,76.0,2.15,12.5,180.5,339.2,282.29
2016,11,13,8,30,474.0,85.0,2.0,13.0,224.0,408.0,339.36
2016,11,13,8,45,362.5,119.0,1.85,13.5,236.5,395.25,327.26
2016,11,13,9,0,251.0,153.0,1.7,14.0,249.0,355.44,293.0
2016,11,13,9,15,205.0,177.0,1.5,14.5,261.5,341.73,280.19
2016,11,13,9,30,159.0,201.0,1.3,15.0,274.0,339.15,275.5
2016,11,13,9,45,305.0,196.0,1.15,16.0,350.5,477.37,383.26
2016,11,13,10,0,451.0,191.0,1.0,17.0,427.0,628.81,493.01
2016,11,13,10,15,473.0,198.0,0.85,17.5,459.0,671.69,518.84
2016,11,13,10,30,495.0,205.0,0.7,18.0,491.0,714.23,544.57
2016,11,13,10,45,660.5,158.5,0.55,18.5,557.0,844.26,629.67
2016,11,13,11,0,826.0,112.0,0.4,19.0,623.0,960.61,697.49
2016,11,13,11,15,832.5,113.0,0.5,19.5,640.5,983.11,709.8
2016,11,13,11,30,839.0,114.0,0.6,20.0,658.0,1002.65,721.96
2016,11,13,11,45,834.5,118.5,0.7,20.5,665.5,1011.95,727.89
2016,11,13,12,0,830.0,123.0,0.8,21.0,673.0,1017.86,731.99
2016,11,13,12,15,830.0,123.0,0.85,21.0,673.5,1020.01,734.22
2016,11,13,12,30,830.0,123.0,0.9,21.0,674.0,1018.87,734.61
2016,11,13,12,45,830.5,121.0,1.0,21.5,667.0,1012.71,731.68
2016,11,13,13,0,831.0,119.0,1.1,22.0,660.0,1003.29,726.8
2016,11,13,13,15,825.0,118.0,1.1,22.0,643.5,985.28,716.12
2016,11,13,13,30,819.0,117.0,1.1,22.0,627.0,964.28,703.74
2016,11,13,13,45,507.5,194.5,1.15,22.0,507.0,731.89,550.32
2016,11,13,14,0,196.0,272.0,1.2,22.0,387.0,471.13,361.85
2016,11,13,14,15,413.5,206.5,1.2,22.0,431.5,631.51,485.5
2016,11,13,14,30,631.0,141.0,1.2,22.0,476.0,746.53,569.1
2016,11,13,14,45,661.0,127.5,1.3,22.0,456.0,734.5,561.84
2016,11,13,15,0,691.0,114.0,1.4,22.0,436.0,718.13,552.91
2016,11,13,15,15,661.5,108.5,1.4,21.5,393.0,660.46,514.41
2016,11,13,15,30,632.0,103.0,1.4,21.0,350.0,603.25,474.5
2016,11,13,15,45,584.5,97.5,1.4,21.0,303.0,534.52,423.63
2016,11,13,16,0,537.0,92.0,1.4,21.0,256.0,468.36,373.08
2016,11,13,16,15,477.0,82.0,1.25,20.5,208.5,390.25,311.67
2016,11,13,16,30,417.0,72.0,1.1,20.0,161.0,322.74,256.42
2016,11,13,16,45,326.0,58.0,1.0,19.5,116.0,241.77,189.04
2016,11,13,17,0,235.0,44.0,0.9,19.0,71.0,170.89,127.74
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.5,82.41,34.27
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,17.5,1.8,12.5,31.0,79.6,0.0
2016,11,14,7,30,281.0,35.0,2.1,13.0,62.0,175.37,129.8
2016,11,14,7,45,384.0,46.0,2.4,14.0,108.0,252.07,201.13
2016,11,14,8,0,487.0,57.0,2.7,15.0,154.0,339.35,276.66
2016,11,14,8,15,549.5,65.0,2.8,15.5,202.5,410.69,337.71
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,487.2,400.69
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.0,553.83,453.9
2016,11,14,9,0,703.0,83.0,3.2,17.0,347.0,623.07,507.38
2016,11,14,9,15,731.5,87.0,3.25,17.5,391.0,680.52,549.05
2016,11,14,9,30,760.0,91.0,3.3,18.0,435.0,738.34,589.45
2016,11,14,9,45,783.0,93.0,3.35,19.0,474.5,784.69,619.42
2016,11,14,10,0,806.0,95.0,3.4,20.0,514.0,834.81,651.5
2016,11,14,10,15,820.0,97.5,3.4,20.5,546.0,876.27,677.8
2016,11,14,10,30,834.0,100.0,3.4,21.0,578.0,915.78,702.44
2016,11,14,10,45,845.5,100.5,3.4,21.5,603.5,948.39,722.08
2016,11,14,11,0,857.0,101.0,3.4,22.0,629.0,978.45,739.89
2016,11,14,11,15,863.0,102.0,3.35,22.0,646.0,1000.93,753.62
2016,11,14,11,30,869.0,103.0,3.3,22.0,663.0,1020.37,765.4
2016,11,14,11,45,886.0,97.0,3.25,22.5,674.5,1026.11,766.67
2016,11,14,12,0,903.0,91.0,3.2,23.0,686.0,1041.91,774.88
2016,11,14,12,15,903.0,91.0,3.15,23.0,686.5,1044.18,775.68
2016,11,14,12,30,903.0,91.0,3.1,23.0,687.0,1043.03,774.52
2016,11,14,12,45,900.5,90.5,3.05,23.5,679.0,1035.34,767.77
2016,11,14,13,0,898.0,90.0,3.0,24.0,671.0,1024.3,759.07
2016,11,14,13,15,892.5,89.0,2.9,24.0,654.5,1006.39,747.08
2016,11,14,13,30,887.0,88.0,2.8,24.0,638.0,985.38,733.22
2016,11,14,13,45,878.5,86.5,2.75,24.0,614.0,957.89,715.62
2016,11,14,14,0,870.0,85.0,2.7,24.0,590.0,927.68,696.28
2016,11,14,14,15,857.5,83.0,2.65,24.0,558.5,901.07,679.41
2016,11,14,14,30,845.0,81.0,2.6,24.0,527.0,861.32,653.49
2016,11,14,14,45,826.5,79.0,2.55,24.0,489.0,814.56,622.6
2016,11,14,15,0,808.0,77.0,2.5,24.0,451.0,766.51,590.48
2016,11,14,15,15,783.5,74.0,2.3,24.0,408.0,711.65,552.1
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,656.55,513.0
2016,11,14,15,45,725.0,66.0,1.95,24.0,318.0,592.79,466.18
2016,11,14,16,0,691.0,61.0,1.8,24.0,271.0,530.35,418.18
2016,11,14,16,15,636.5,55.5,1.6,23.0,221.5,460.55,364.01
2016,11,14,16,30,582.0,50.0,1.4,22.0,172.0,391.81,308.42
2016,11,14,16,45,496.0,41.0,1.2,21.0,125.0,308.67,239.47
2016,11,14,17,0,410.0,32.0,1.0,20.0,78.0,234.42,174.12
2016,11,14,17,15,205.0,16.0,1.05,19.5,39.0,110.01,42.41
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,104.34,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,233.14,171.04
2016,11,15,7,45,551.5,32.0,2.85,14.0,116.5,311.93,248.36
2016,11,15,8,0,649.0,39.0,3.2,15.0,165.0,400.51,326.06
2016,11,15,8,15,704.0,44.0,3.1,15.5,216.0,471.88,387.37
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,547.48,449.17
2016,11,15,8,45,794.5,52.0,2.9,17.0,315.5,611.4,498.27
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,670.17,539.87
2016,11,15,9,15,854.0,57.5,2.55,19.0,409.0,726.67,576.61
2016,11,15,9,30,878.0,60.0,2.3,20.0,454.0,782.95,611.42
2016,11,15,9,45,895.5,61.5,2.05,21.0,493.5,831.96,639.44
2016,11,15,10,0,913.0,63.0,1.8,22.0,533.0,879.58,665.12
2016,11,15,10,15,924.5,64.5,1.7,22.5,566.0,920.13,687.88
2016,11,15,10,30,936.0,66.0,1.6,23.0,599.0,958.36,708.62
2016,11,15,10,45,944.0,67.0,1.55,24.0,624.5,990.08,724.02
2016,11,15,11,0,952.0,68.0,1.5,25.0,650.0,1018.89,737.36
2016,11,15,11,15,957.0,68.5,1.45,25.0,667.5,1041.02,749.25
2016,11,15,11,30,962.0,69.0,1.4,25.0,685.0,1059.82,759.17
2016,11,15,11,45,961.0,71.0,1.4,25.5,694.0,1071.0,763.86
2016,11,15,12,0,960.0,73.0,1.4,26.0,703.0,1078.56,766.56
2016,11,15,12,15,960.0,73.5,1.3,26.0,703.5,1081.63,766.37
2016,11,15,12,30,960.0,74.0,1.2,26.0,704.0,1081.08,764.12
2016,11,15,12,45,957.0,73.5,1.2,26.5,696.0,1072.62,757.72
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,1060.61,749.45
2016,11,15,13,15,949.5,72.5,1.15,27.0,671.5,1043.63,738.87
2016,11,15,13,30,945.0,72.0,1.1,27.0,655.0,1023.32,726.44
2016,11,15,13,45,936.5,71.0,1.05,27.0,630.5,995.31,709.39
2016,11,15,14,0,928.0,70.0,1.0,27.0,606.0,964.38,690.66
2016,11,15,14,15,916.5,68.5,0.9,27.0,574.0,927.37,667.22
2016,11,15,14,30,905.0,67.0,0.8,27.0,542.0,888.0,642.27
2016,11,15,14,45,888.5,65.5,0.75,27.0,503.5,842.29,613.99
2016,11,15,15,0,872.0,64.0,0.7,27.0,465.0,795.04,584.43
2016,11,15,15,15,848.5,61.5,0.6,26.5,421.0,739.92,549.48
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,691.28,518.24
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,626.61,474.59
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,563.17,428.71
2016,11,15,16,15,705.0,47.5,0.4,25.5,229.5,489.55,374.71
2016,11,15,16,30,653.0,43.0,0.4,25.0,179.0,419.65,320.65
2016,11,15,16,45,564.0,36.0,0.4,24.5,130.0,333.31,251.62
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,255.48,184.77
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,118.56,39.87
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,84.23,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,220.08,158.61
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.5,299.14,236.15
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,388.08,312.95
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,460.41,374.47
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,537.2,436.9
2016,11,16,8,45,770.5,57.0,2.3,18.0,310.0,601.98,486.73
2016,11,16,9,0,807.0,61.0,2.4,19.0,359.0,668.34,534.74
2016,11,16,9,15,832.0,63.5,2.4,20.0,404.0,725.36,572.75
2016,11,16,9,30,857.0,66.0,2.4,21.0,449.0,774.22,603.73
2016,11,16,9,45,874.0,68.5,2.45,22.0,488.0,823.26,634.38
2016,11,16,10,0,891.0,71.0,2.5,23.0,527.0,870.93,663.37
2016,11,16,10,15,903.5,73.0,2.8,23.5,560.0,912.28,690.84
2016,11,16,10,30,916.0,75.0,3.1,24.0,593.0,951.44,716.64
2016,11,16,10,45,923.5,76.5,3.4,24.5,618.5,982.81,737.04
2016,11,16,11,0,931.0,78.0,3.7,25.0,644.0,1011.31,755.52
2016,11,16,11,15,936.5,78.5,3.75,25.0,662.0,1033.57,769.62
2016,11,16,11,30,942.0,79.0,3.8,25.0,680.0,1052.61,781.74
2016,11,16,11,45,947.0,78.5,3.9,25.5,689.5,1066.56,789.48
2016,11,16,12,0,952.0,78.0,4.0,26.0,699.0,1077.06,795.12
2016,11,16,12,15,952.5,78.0,4.05,26.0,700.0,1080.05,797.23
2016,11,16,12,30,953.0,78.0,4.1,26.0,701.0,1079.45,797.22
2016,11,16,12,45,950.5,77.5,4.15,26.5,693.0,1071.59,791.08
2016,11,16,13,0,948.0,77.0,4.2,27.0,685.0,1060.2,782.86
2016,11,16,13,15,943.0,76.5,4.2,26.5,668.5,1042.87,773.64
2016,11,16,13,30,938.0,76.0,4.2,26.0,652.0,1022.24,762.34
2016,11,16,13,45,930.0,75.0,4.2,26.0,628.0,994.92,745.12
2016,11,16,14,0,922.0,74.0,4.2,26.0,604.0,964.69,725.99
2016,11,16,14,15,910.5,72.5,4.15,26.0,572.0,927.93,702.09
2016,11,16,14,30,899.0,71.0,4.1,26.0,540.0,888.82,676.5
2016,11,16,14,45,880.5,69.5,4.05,26.0,501.5,841.69,645.11
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,793.19,612.42
2016,11,16,15,15,838.5,65.0,3.7,25.5,419.0,745.46,579.97
2016,11,16,15,30,815.0,62.0,3.4,25.0,375.0,689.07,540.59
2016,11,16,15,45,780.5,58.5,3.15,24.5,326.5,624.47,494.2
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,561.11,445.58
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,486.43,387.05
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,415.57,328.99
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,328.93,256.36
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,250.74,186.31
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,118.57,35.6
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.0,13.5,2.3,13.5,30.5,78.41,0.0
2016,11,17,7,30,384.0,27.0,2.6,14.0,61.0,212.16,151.06
2016,11,17,7,45,489.0,36.0,2.95,15.0,108.5,292.01,231.18
2016,11,17,8,0,594.0,45.0,3.3,16.0,156.0,378.8,307.31
2016,11,17,8,15,654.5,50.5,3.7,16.5,206.5,451.7,370.64
2016,11,17,8,30,715.0,56.0,4.1,17.0,257.0,529.15,435.34
2016,11,17,8,45,753.5,60.0,4.5,18.0,305.5,594.5,487.8
2016,11,17,9,0,792.0,64.0,4.9,19.0,354.0,661.59,539.2
2016,11,17,9,15,817.5,67.0,5.05,19.5,398.5,719.04,580.97
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,776.38,621.8
2016,11,17,9,45,863.0,71.5,5.4,20.5,482.5,818.12,650.63
2016,11,17,10,0,883.0,73.0,5.6,21.0,522.0,866.75,684.28
2016,11,17,10,15,563.0,164.5,5.6,21.5,457.5,717.53,570.78
2016,11,17,10,30,243.0,256.0,5.6,22.0,393.0,497.49,395.41
2016,11,17,10,45,583.5,167.0,5.7,22.5,515.0,781.17,615.91
2016,11,17,11,0,924.0,78.0,5.8,23.0,637.0,1004.8,773.55
2016,11,17,11,15,654.0,174.0,5.8,23.0,575.0,883.66,685.48
2016,11,17,11,30,384.0,270.0,5.8,23.0,513.0,695.18,543.01
2016,11,17,11,45,656.5,176.5,5.8,23.5,599.5,906.39,700.88
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,1060.17,805.7
2016,11,17,12,15,928.0,83.0,5.75,24.0,686.0,1061.61,805.26
2016,11,17,12,30,927.0,83.0,5.7,24.0,686.0,1059.56,803.53
2016,11,17,12,45,923.5,82.0,5.7,24.5,677.0,1050.26,795.79
2016,11,17,13,0,920.0,81.0,5.7,25.0,668.0,1037.55,785.97
2016,11,17,13,15,913.5,80.5,5.6,25.0,651.5,1019.14,773.28
2016,11,17,13,30,907.0,80.0,5.5,25.0,635.0,997.59,758.59
2016,11,17,13,45,896.0,79.0,5.45,25.0,610.0,968.08,738.87
2016,11,17,14,0,885.0,78.0,5.4,25.0,585.0,935.91,717.36
2016,11,17,14,15,678.0,132.0,5.25,25.0,508.0,803.76,623.84
2016,11,17,14,30,471.0,186.0,5.1,25.0,431.0,649.44,509.55
2016,11,17,14,45,640.5,129.5,5.0,25.0,436.5,723.17,568.06
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,766.76,600.6
2016,11,17,15,15,783.5,70.0,4.7,24.5,399.0,710.47,560.74
2016,11,17,15,30,757.0,67.0,4.5,24.0,356.0,654.14,520.62
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.5,584.57,468.04
2016,11,17,16,0,663.0,62.0,4.1,24.0,259.0,520.97,417.57
2016,11,17,16,15,604.5,56.0,3.75,23.5,210.5,446.27,357.5
2016,11,17,16,30,546.0,50.0,3.4,23.0,162.0,376.27,299.07
2016,11,17,16,45,436.0,42.0,3.1,22.5,115.5,284.13,221.54
2016,11,17,17,0,326.0,34.0,2.8,22.0,69.0,203.03,149.99
2016,11,17,17,15,163.0,17.0,3.0,21.5,34.5,96.14,23.07
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,42.5,17.5,1.95,18.5,21.0,28.8,0.0
2016,11,18,7,30,85.0,35.0,2.0,19.0,42.0,89.65,59.55
2016,11,18,7,45,192.5,52.5,2.15,19.5,83.5,161.8,125.03
2016,11,18,8,0,300.0,70.0,2.3,20.0,125.0,256.01,204.36
2016,11,18,8,15,368.5,82.0,2.35,20.0,170.0,323.68,261.8
2016,11,18,8,30,437.0,94.0,2.4,20.0,215.0,397.99,323.08
2016,11,18,8,45,498.0,99.5,2.45,20.0,261.5,465.92,377.77
2016,11,18,9,0,559.0,105.0,2.5,20.0,308.0,545.39,439.58
2016,11,18,9,15,594.0,111.5,2.85,20.0,351.0,605.1,485.76
2016,11,18,9,30,629.0,118.0,3.2,20.0,394.0,665.93,532.05
2016,11,18,9,45,418.0,172.0,3.55,20.5,362.5,566.08,452.2
2016,11,18,10,0,207.0,226.0,3.9,21.0,331.0,420.5,335.82
2016,11,18,10,15,207.5,243.5,4.25,20.5,354.0,446.28,356.57
2016,11,18,10,30,208.0,261.0,4.6,20.0,377.0,471.67,376.62
2016,11,18,10,45,284.5,258.5,4.95,20.0,425.5,567.72,451.97
2016,11,18,11,0,361.0,256.0,5.3,20.0,474.0,645.11,512.41
2016,11,18,11,15,596.5,184.5,5.4,20.0,556.0,837.54,659.99
2016,11,18,11,30,832.0,113.0,5.5,20.0,638.0,996.51,773.13
2016,11,18,11,45,617.0,192.0,5.65,20.0,584.5,882.34,690.96
2016,11,18,12,0,402.0,271.0,5.8,20.0,531.0,721.8,569.26
2016,11,18,12,15,295.5,291.5,5.8,20.0,482.5,637.61,503.85
2016,11,18,12,30,189.0,312.0,5.8,20.0,434.0,527.62,417.76
2016,11,18,12,45,538.5,203.5,5.85,20.0,546.0,808.52,639.33
2016,11,18,13,0,888.0,95.0,5.9,20.0,658.0,1022.81,794.37
2016,11,18,13,15,883.5,94.0,5.95,20.0,643.0,1006.26,782.38
2016,11,18,13,30,879.0,93.0,6.0,20.0,628.0,986.62,769.61
2016,11,18,13,45,877.0,89.5,6.05,20.0,605.5,963.41,754.37
2016,11,18,14,0,875.0,86.0,6.1,20.0,583.0,937.19,737.02
2016,11,18,14,15,863.0,84.0,6.1,19.5,552.5,911.26,721.02
2016,11,18,14,30,851.0,82.0,6.1,19.0,522.0,872.02,695.13
2016,11,18,14,45,822.5,83.0,6.2,19.0,483.0,820.38,658.83
2016,11,18,15,0,794.0,84.0,6.3,19.0,444.0,767.93,621.38
2016,11,18,15,15,768.0,80.0,6.3,18.5,400.5,711.33,580.87
2016,11,18,15,30,742.0,76.0,6.3,18.0,357.0,654.62,539.35
2016,11,18,15,45,709.5,70.5,6.3,18.0,311.0,596.08,493.35
2016,11,18,16,0,677.0,65.0,6.3,18.0,265.0,534.86,443.13
