Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,15,619.5,58.5,6.15,17.0,215.5,459.36,380.84
2016,11,18,16,30,562.0,52.0,6.0,16.0,166.0,388.36,319.83
2016,11,18,16,45,476.5,42.0,5.9,15.5,120.0,304.93,246.03
2016,11,18,17,0,391.0,32.0,5.8,15.0,74.0,230.33,175.69
2016,11,18,17,15,195.5,16.0,5.75,14.5,37.0,107.49,22.06
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,96.25,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,246.31,175.3
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.0,331.81,272.62
2016,11,19,8,0,698.0,38.0,4.4,5.0,164.0,426.04,359.88
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.0,500.72,428.15
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,574.67,493.26
2016,11,19,8,45,849.0,50.0,5.05,7.0,320.5,640.46,548.33
2016,11,19,9,0,885.0,53.0,5.3,8.0,371.0,707.83,600.56
2016,11,19,9,15,908.5,55.5,5.25,8.5,417.5,766.21,643.79
2016,11,19,9,30,932.0,58.0,5.2,9.0,464.0,824.22,685.56
2016,11,19,9,45,948.0,59.5,5.2,9.5,505.0,873.95,720.31
2016,11,19,10,0,964.0,61.0,5.2,10.0,546.0,922.06,753.24
2016,11,19,10,15,975.5,62.5,5.1,10.5,580.0,964.21,780.51
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,1003.91,805.53
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.0,1036.48,825.48
2016,11,19,11,0,1002.0,66.0,4.9,12.0,666.0,1065.96,843.11
2016,11,19,11,15,1007.0,67.0,4.8,12.5,684.5,1089.71,856.11
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,1109.99,866.64
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,1122.1,871.53
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,1130.46,873.98
2016,11,19,12,15,1013.0,70.0,4.4,14.0,722.5,1133.26,874.47
2016,11,19,12,30,1013.0,70.0,4.3,14.0,723.0,1132.25,872.59
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.0,1124.9,865.9
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,1113.82,856.86
2016,11,19,13,15,1003.0,69.0,4.15,15.0,690.0,1095.31,844.57
2016,11,19,13,30,998.0,68.0,4.1,15.0,673.0,1073.28,830.07
2016,11,19,13,45,990.5,67.0,4.05,15.0,648.0,1045.47,811.69
2016,11,19,14,0,983.0,66.0,4.0,15.0,623.0,1014.51,791.22
2016,11,19,14,15,971.5,65.0,3.9,15.0,590.5,976.96,765.78
2016,11,19,14,30,960.0,64.0,3.8,15.0,558.0,936.87,738.51
2016,11,19,14,45,938.5,64.5,3.75,15.0,518.0,887.93,704.98
2016,11,19,15,0,917.0,65.0,3.7,15.0,478.0,837.65,670.13
2016,11,19,15,15,893.5,62.0,3.6,14.5,432.5,780.38,630.48
2016,11,19,15,30,870.0,59.0,3.5,14.0,387.0,722.62,589.56
2016,11,19,15,45,836.5,55.5,3.4,14.0,337.5,663.34,545.3
2016,11,19,16,0,803.0,52.0,3.3,14.0,288.0,598.19,493.27
2016,11,19,16,15,749.5,47.5,2.85,13.0,235.5,521.37,430.32
2016,11,19,16,30,696.0,43.0,2.4,12.0,183.0,448.24,367.66
2016,11,19,16,45,602.5,36.0,1.95,11.0,132.5,356.95,287.89
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,274.34,209.79
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,126.37,20.87
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,11.5,1.05,2.5,30.0,91.18,0.0
2016,11,20,7,30,463.0,23.0,1.1,3.0,60.0,233.78,161.07
2016,11,20,7,45,570.0,30.5,1.2,4.0,109.5,320.33,259.79
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,415.34,344.79
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,490.11,410.07
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,569.35,475.65
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,628.96,522.51
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,694.82,570.14
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,752.88,611.24
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,810.72,651.15
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.0,860.66,684.98
2016,11,20,10,0,943.0,65.0,2.3,12.0,535.0,909.09,717.19
2016,11,20,10,15,954.5,66.5,2.3,12.5,568.5,950.58,742.91
2016,11,20,10,30,966.0,68.0,2.3,13.0,602.0,989.68,766.69
2016,11,20,10,45,973.0,69.0,2.3,13.5,628.0,1021.26,785.09
2016,11,20,11,0,980.0,70.0,2.3,14.0,654.0,1049.81,801.42
2016,11,20,11,15,984.5,71.0,2.3,14.0,671.5,1072.71,815.47
2016,11,20,11,30,989.0,72.0,2.3,14.0,689.0,1092.2,827.4
2016,11,20,11,45,992.0,71.5,2.3,14.5,698.5,1104.75,833.37
2016,11,20,12,0,995.0,71.0,2.3,15.0,708.0,1113.68,837.18
2016,11,20,12,15,995.0,71.0,2.3,15.0,708.5,1116.48,838.75
2016,11,20,12,30,995.0,71.0,2.3,15.0,709.0,1115.56,838.17
2016,11,20,12,45,991.5,71.0,2.35,15.5,701.0,1107.35,832.16
2016,11,20,13,0,988.0,71.0,2.4,16.0,693.0,1095.49,824.02
2016,11,20,13,15,982.5,70.5,2.4,16.0,676.5,1077.44,812.88
2016,11,20,13,30,977.0,70.0,2.4,16.0,660.0,1055.97,799.67
2016,11,20,13,45,968.5,69.5,2.45,16.5,635.0,1028.33,781.53
2016,11,20,14,0,960.0,69.0,2.5,17.0,610.0,997.67,761.43
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.0,960.18,737.53
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,920.22,711.82
2016,11,20,14,45,918.5,64.5,2.55,17.0,507.0,872.1,680.53
2016,11,20,15,0,900.0,63.0,2.6,17.0,468.0,822.51,647.68
2016,11,20,15,15,877.0,60.5,2.5,16.5,423.0,766.98,609.99
2016,11,20,15,30,854.0,58.0,2.4,16.0,378.0,710.98,571.11
2016,11,20,15,45,819.0,55.0,2.35,16.0,329.0,652.09,528.21
2016,11,20,16,0,784.0,52.0,2.3,16.0,280.0,587.43,477.75
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.0,511.23,417.5
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,438.77,357.24
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.0,347.92,278.93
2016,11,20,17,0,489.0,28.0,1.3,11.0,78.0,266.0,202.08
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.0,122.41,13.14
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,76.2,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,197.52,129.77
2016,11,21,7,45,485.0,32.5,2.55,8.0,99.0,282.6,227.57
2016,11,21,8,0,594.0,41.0,2.9,9.0,145.0,375.47,311.25
2016,11,21,8,15,656.0,46.5,2.85,9.5,195.0,448.93,376.23
2016,11,21,8,30,718.0,52.0,2.8,10.0,245.0,527.15,442.21
2016,11,21,8,45,756.5,56.0,2.75,11.0,293.0,592.44,494.16
2016,11,21,9,0,795.0,60.0,2.7,12.0,341.0,659.51,544.07
2016,11,21,9,15,820.5,63.0,3.1,13.0,385.0,716.95,586.03
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,774.32,626.95
2016,11,21,9,45,862.5,68.5,3.95,15.5,468.0,814.48,653.3
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,861.3,684.33
2016,11,21,10,15,891.5,72.5,4.45,17.5,539.0,901.67,710.74
2016,11,21,10,30,904.0,74.0,4.5,18.0,571.0,939.92,735.42
2016,11,21,10,45,910.5,76.0,4.6,18.5,596.0,970.75,755.09
2016,11,21,11,0,917.0,78.0,4.7,19.0,621.0,998.75,772.8
2016,11,21,11,15,921.5,78.5,4.7,19.0,638.0,1019.92,786.45
2016,11,21,11,30,926.0,79.0,4.7,19.0,655.0,1037.92,798.05
2016,11,21,11,45,929.5,79.0,4.7,19.5,664.0,1051.01,804.83
2016,11,21,12,0,933.0,79.0,4.7,20.0,673.0,1060.73,809.46
2016,11,21,12,15,932.0,79.0,4.7,20.0,673.0,1062.39,810.37
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,1060.56,809.16
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,1051.7,801.75
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,1039.46,792.29
2016,11,21,13,15,915.5,78.0,4.7,21.0,640.0,1020.68,780.09
2016,11,21,13,30,909.0,77.0,4.7,21.0,624.0,998.75,765.88
2016,11,21,13,45,898.5,76.5,4.7,21.5,599.5,970.59,745.95
2016,11,21,14,0,888.0,76.0,4.7,22.0,575.0,939.75,724.26
2016,11,21,14,15,875.0,74.5,4.65,22.0,543.5,902.88,699.4
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,863.89,672.95
2016,11,21,14,45,836.5,73.0,4.55,22.0,473.5,823.33,645.2
2016,11,21,15,0,811.0,73.0,4.5,22.0,435.0,772.18,609.46
2016,11,21,15,15,785.5,69.5,4.3,21.5,392.5,716.21,570.14
2016,11,21,15,30,760.0,66.0,4.1,21.0,350.0,660.1,530.13
2016,11,21,15,45,720.5,62.5,3.95,21.0,303.0,594.48,480.73
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,530.54,429.77
2016,11,21,16,15,623.0,53.5,3.35,20.0,208.0,459.34,372.19
2016,11,21,16,30,565.0,48.0,2.9,19.0,160.0,389.21,313.28
2016,11,21,16,45,468.0,39.5,2.5,18.5,114.0,301.43,237.88
2016,11,21,17,0,371.0,31.0,2.1,18.0,68.0,223.57,166.08
2016,11,21,17,15,185.5,15.5,2.15,17.5,34.0,103.89,3.9
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,2.95,16.0,7.5,5.9,0.0
2016,11,22,7,30,0.0,15.0,3.0,16.0,15.0,11.42,1.83
2016,11,22,7,45,0.0,31.0,3.15,16.5,31.0,24.12,14.12
2016,11,22,8,0,0.0,47.0,3.3,17.0,47.0,38.08,26.26
2016,11,22,8,15,0.0,65.0,3.45,17.0,65.0,53.91,39.93
2016,11,22,8,30,0.0,83.0,3.6,17.0,83.0,69.61,53.36
2016,11,22,8,45,0.0,100.0,3.75,17.5,100.0,84.26,65.57
2016,11,22,9,0,0.0,117.0,3.9,18.0,117.0,98.97,77.63
2016,11,22,9,15,0.0,113.0,4.25,18.5,113.0,92.76,72.14
2016,11,22,9,30,0.0,109.0,4.6,19.0,109.0,87.64,67.59
2016,11,22,9,45,1.0,134.0,5.0,19.5,134.5,110.95,86.53
2016,11,22,10,0,2.0,159.0,5.4,20.0,160.0,134.76,105.64
2016,11,22,10,15,11.5,183.5,5.55,20.0,189.5,166.17,131.29
2016,11,22,10,30,21.0,208.0,5.7,20.0,219.0,198.51,157.49
2016,11,22,10,45,10.5,183.0,5.85,20.5,188.5,163.05,127.98
2016,11,22,11,0,0.0,158.0,6.0,21.0,158.0,128.85,99.56
2016,11,22,11,15,7.5,189.5,5.95,21.0,194.0,165.43,129.24
2016,11,22,11,30,15.0,221.0,5.9,21.0,230.0,203.21,159.59
2016,11,22,11,45,17.0,228.5,5.85,21.5,239.0,212.37,166.47
2016,11,22,12,0,19.0,236.0,5.8,22.0,248.0,221.7,173.51
2016,11,22,12,15,9.5,195.5,5.65,22.0,201.5,172.44,133.99
2016,11,22,12,30,0.0,155.0,5.5,22.0,155.0,125.25,95.88
2016,11,22,12,45,10.5,195.0,5.4,22.0,202.0,173.09,134.67
2016,11,22,13,0,21.0,235.0,5.3,22.0,249.0,223.04,174.71
2016,11,22,13,15,10.5,166.0,5.1,22.0,173.0,146.18,113.25
2016,11,22,13,30,0.0,97.0,4.9,22.0,97.0,75.06,55.63
2016,11,22,13,45,0.0,65.0,4.75,22.0,65.0,49.94,35.29
2016,11,22,14,0,0.0,33.0,4.6,22.0,33.0,25.26,15.14
2016,11,22,14,15,0.0,57.5,4.35,22.0,57.5,44.11,30.67
2016,11,22,14,30,0.0,82.0,4.1,22.0,82.0,63.04,46.27
2016,11,22,14,45,8.0,123.0,3.95,22.0,126.5,106.03,81.81
2016,11,22,15,0,16.0,164.0,3.8,22.0,171.0,153.86,121.01
2016,11,22,15,15,12.0,148.5,3.6,22.0,153.5,136.65,107.13
2016,11,22,15,30,8.0,133.0,3.4,22.0,136.0,119.92,93.61
2016,11,22,15,45,4.0,115.0,3.2,22.0,116.5,101.02,78.18
2016,11,22,16,0,0.0,97.0,3.0,22.0,97.0,82.57,62.96
2016,11,22,16,15,0.0,78.0,2.75,21.5,78.0,65.85,49.17
2016,11,22,16,30,0.0,59.0,2.5,21.0,59.0,49.05,35.07
2016,11,22,16,45,0.0,41.0,2.25,20.5,41.0,33.13,21.54
2016,11,22,17,0,0.0,23.0,2.0,20.0,23.0,17.55,8.11
2016,11,22,17,15,0.0,11.5,2.0,19.5,11.5,8.75,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.5,11.5,3.75,8.5,23.0,66.48,0.0
2016,11,23,7,30,323.0,23.0,3.8,9.0,46.0,178.7,105.1
2016,11,23,7,45,448.5,32.0,3.9,9.5,92.0,270.38,216.14
2016,11,23,8,0,574.0,41.0,4.0,10.0,138.0,364.98,302.18
2016,11,23,8,15,640.5,47.0,4.2,10.5,188.0,440.59,369.98
2016,11,23,8,30,707.0,53.0,4.4,11.0,238.0,521.43,439.62
2016,11,23,8,45,753.5,56.0,4.6,12.0,287.5,590.41,496.42
2016,11,23,9,0,800.0,59.0,4.8,13.0,337.0,661.79,551.94
2016,11,23,9,15,827.5,62.0,4.8,13.5,382.0,720.91,595.52
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,780.13,638.0
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,823.51,666.33
2016,11,23,10,0,898.0,68.0,4.8,16.0,507.0,873.89,699.23
2016,11,23,10,15,911.0,69.5,4.65,16.5,540.5,915.33,725.16
2016,11,23,10,30,924.0,71.0,4.5,17.0,574.0,954.65,749.03
2016,11,23,10,45,934.0,72.0,4.4,17.5,600.5,988.1,768.75
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,1018.83,786.61
2016,11,23,11,15,950.0,74.0,4.15,18.0,645.0,1042.69,800.95
2016,11,23,11,30,956.0,75.0,4.0,18.0,663.0,1063.33,813.1
2016,11,23,11,45,960.5,74.5,3.9,18.5,673.0,1077.22,819.52
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,1087.65,823.74
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.0,1091.07,824.56
2016,11,23,12,30,966.0,74.0,3.5,19.0,685.0,1090.89,823.17
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.0,1083.93,816.32
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,1073.42,807.36
2016,11,23,13,15,957.5,72.0,3.15,20.0,655.0,1056.29,795.3
2016,11,23,13,30,953.0,71.0,3.0,20.0,639.0,1035.82,781.21
2016,11,23,13,45,945.0,70.0,2.95,20.0,615.0,1008.74,763.74
2016,11,23,14,0,937.0,69.0,2.9,20.0,591.0,978.71,744.38
2016,11,23,14,15,925.5,68.0,2.8,20.0,560.0,942.71,720.54
2016,11,23,14,30,914.0,67.0,2.7,20.0,529.0,904.34,695.03
2016,11,23,14,45,896.0,65.0,2.6,20.0,490.5,856.99,663.11
2016,11,23,15,0,878.0,63.0,2.5,20.0,452.0,808.19,629.89
2016,11,23,15,15,854.0,60.5,2.35,19.5,408.5,752.94,592.34
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,704.35,558.88
2016,11,23,15,45,795.0,54.5,2.05,19.0,317.0,639.05,511.06
2016,11,23,16,0,760.0,51.0,1.9,19.0,269.0,574.99,461.42
2016,11,23,16,15,705.0,46.5,1.65,18.0,219.0,499.34,401.59
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,427.55,342.12
2016,11,23,16,45,555.5,34.5,1.2,16.0,121.0,337.28,265.77
2016,11,23,17,0,461.0,27.0,1.0,15.0,73.0,256.08,190.22
2016,11,23,17,15,230.5,13.5,1.0,14.5,36.5,117.65,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,142.0,12.0,1.1,8.0,21.5,59.96,0.0
2016,11,24,7,30,284.0,24.0,1.2,9.0,43.0,162.49,87.88
2016,11,24,7,45,391.0,35.5,1.35,10.0,86.0,247.32,195.27
2016,11,24,8,0,498.0,47.0,1.5,11.0,129.0,336.91,274.97
2016,11,24,8,15,567.0,54.0,1.45,11.5,177.5,410.92,338.96
2016,11,24,8,30,636.0,61.0,1.4,12.0,226.0,490.73,404.7
2016,11,24,8,45,675.0,67.5,1.4,12.5,272.5,555.43,455.92
2016,11,24,9,0,714.0,74.0,1.4,13.0,319.0,622.29,506.62
2016,11,24,9,15,744.5,78.0,1.6,14.0,363.0,676.95,545.62
2016,11,24,9,30,775.0,82.0,1.8,15.0,407.0,736.77,587.28
2016,11,24,9,45,794.0,85.5,2.0,16.0,445.5,786.57,620.66
2016,11,24,10,0,813.0,89.0,2.2,17.0,484.0,835.29,652.71
2016,11,24,10,15,828.0,91.5,2.2,17.5,516.5,877.92,679.47
2016,11,24,10,30,843.0,94.0,2.2,18.0,549.0,918.69,704.58
2016,11,24,10,45,559.5,178.5,2.25,18.5,486.5,763.27,593.37
2016,11,24,11,0,276.0,263.0,2.3,19.0,424.0,573.6,448.71
2016,11,24,11,15,271.0,273.0,2.35,19.5,434.5,585.14,457.08
2016,11,24,11,30,266.0,283.0,2.4,20.0,445.0,595.6,463.29
2016,11,24,11,45,576.5,190.5,2.45,20.5,550.0,832.47,639.35
2016,11,24,12,0,887.0,98.0,2.5,21.0,655.0,1051.02,783.77
2016,11,24,12,15,887.0,98.0,2.55,21.0,656.0,1040.38,774.83
2016,11,24,12,30,887.0,98.0,2.6,21.0,657.0,1039.82,775.14
2016,11,24,12,45,882.5,98.0,2.7,21.5,649.5,1044.69,778.13
2016,11,24,13,0,878.0,98.0,2.8,22.0,642.0,1032.82,770.17
2016,11,24,13,15,871.5,97.5,2.85,22.0,626.0,1015.11,759.62
2016,11,24,13,30,865.0,97.0,2.9,22.0,610.0,994.33,747.14
2016,11,24,13,45,463.5,169.5,2.95,22.5,443.5,669.0,519.25
2016,11,24,14,0,62.0,242.0,3.0,23.0,277.0,295.95,230.97
2016,11,24,14,15,437.0,166.5,2.9,23.0,389.0,617.28,485.78
2016,11,24,14,30,812.0,91.0,2.8,23.0,501.0,854.34,656.22
2016,11,24,14,45,791.0,88.5,2.75,23.0,463.5,806.36,621.69
2016,11,24,15,0,770.0,86.0,2.7,23.0,426.0,757.27,588.38
2016,11,24,15,15,742.0,82.5,2.5,22.5,383.5,705.48,552.84
2016,11,24,15,30,714.0,79.0,2.3,22.0,341.0,649.28,513.32
2016,11,24,15,45,668.0,75.0,2.15,22.0,294.5,580.44,461.79
2016,11,24,16,0,622.0,71.0,2.0,22.0,248.0,513.99,410.0
2016,11,24,16,15,560.0,63.5,1.75,21.0,200.5,436.85,349.32
2016,11,24,16,30,498.0,56.0,1.5,20.0,153.0,364.56,290.08
2016,11,24,16,45,393.0,45.5,1.25,19.0,108.0,273.22,213.8
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,192.33,141.22
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,88.68,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,79.5,12.5,0.55,14.5,18.0,38.12,0.0
2016,11,25,7,30,159.0,25.0,0.6,15.0,36.0,111.14,51.52
2016,11,25,7,45,269.5,39.0,0.65,15.5,75.5,193.28,148.44
2016,11,25,8,0,380.0,53.0,0.7,16.0,115.0,281.08,224.25
2016,11,25,8,15,453.0,62.5,0.95,16.0,160.5,354.71,287.46
2016,11,25,8,30,526.0,72.0,1.2,16.0,206.0,434.56,353.99
2016,11,25,8,45,263.0,74.0,1.45,16.5,141.0,280.58,231.21
2016,11,25,9,0,0.0,76.0,1.7,17.0,76.0,59.48,44.59
2016,11,25,9,15,0.0,50.0,1.85,17.5,50.0,38.25,26.76
2016,11,25,9,30,0.0,24.0,2.0,18.0,24.0,18.3,9.83
2016,11,25,9,45,0.0,34.0,2.15,18.5,34.0,25.97,16.22
2016,11,25,10,0,0.0,44.0,2.3,19.0,44.0,33.67,22.55
2016,11,25,10,15,0.0,74.0,2.4,19.0,74.0,56.84,41.72
2016,11,25,10,30,0.0,104.0,2.5,19.0,104.0,81.34,61.79
2016,11,25,10,45,0.0,124.0,2.65,19.0,124.0,98.63,75.8
2016,11,25,11,0,0.0,144.0,2.8,19.0,144.0,116.3,90.04
2016,11,25,11,15,0.0,78.0,2.85,19.0,78.0,60.01,43.97
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,9.18,1.97
2016,11,25,11,45,0.0,74.5,3.0,19.5,74.5,57.33,41.66
2016,11,25,12,0,0.0,137.0,3.1,20.0,137.0,109.38,83.85
2016,11,25,12,15,0.0,95.0,3.15,20.0,95.0,73.35,54.55
2016,11,25,12,30,0.0,53.0,3.2,20.0,53.0,40.71,27.89
2016,11,25,12,45,0.0,70.0,3.25,20.0,70.0,53.85,38.69
2016,11,25,13,0,0.0,87.0,3.3,20.0,87.0,67.02,49.48
2016,11,25,13,15,3.0,138.5,3.3,19.5,140.5,113.95,88.0
2016,11,25,13,30,6.0,190.0,3.3,19.0,194.0,165.09,129.67
2016,11,25,13,45,83.0,223.5,3.35,19.0,269.5,294.74,236.16
2016,11,25,14,0,160.0,257.0,3.4,19.0,345.0,428.4,342.37
2016,11,25,14,15,141.5,242.0,3.45,18.5,316.5,390.92,313.55
2016,11,25,14,30,123.0,227.0,3.5,18.0,288.0,354.28,285.66
2016,11,25,14,45,70.5,195.5,3.55,18.0,230.5,250.97,202.74
2016,11,25,15,0,18.0,164.0,3.6,18.0,173.0,156.19,124.71
2016,11,25,15,15,13.0,149.0,3.6,17.5,155.0,138.62,110.72
2016,11,25,15,30,8.0,134.0,3.6,17.0,137.0,121.6,96.91
2016,11,25,15,45,4.0,116.0,3.6,17.0,117.5,102.65,81.15
2016,11,25,16,0,0.0,98.0,3.6,17.0,98.0,84.15,65.58
2016,11,25,16,15,0.0,78.0,3.5,16.5,78.0,66.28,50.55
2016,11,25,16,30,0.0,58.0,3.4,16.0,58.0,48.3,35.17
2016,11,25,16,45,0.0,40.0,3.35,15.5,40.0,32.28,21.3
2016,11,25,17,0,0.0,22.0,3.3,15.0,22.0,16.78,7.65
2016,11,25,17,15,0.0,11.0,3.25,14.5,11.0,8.37,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.0,12.5,2.45,9.5,16.0,29.76,0.0
2016,11,26,7,30,112.0,25.0,2.6,10.0,32.0,91.38,36.58
2016,11,26,7,45,215.0,42.0,2.8,10.5,71.0,172.45,135.07
2016,11,26,8,0,318.0,59.0,3.0,11.0,110.0,255.19,209.62
2016,11,26,8,15,389.0,71.5,2.95,11.5,155.0,325.37,271.59
2016,11,26,8,30,460.0,84.0,2.9,12.0,200.0,402.5,337.35
2016,11,26,8,45,513.0,91.5,2.9,12.5,245.0,468.1,391.68
2016,11,26,9,0,566.0,99.0,2.9,13.0,290.0,544.09,452.15
2016,11,26,9,15,600.0,105.5,2.85,13.5,332.5,603.3,497.33
2016,11,26,9,30,634.0,112.0,2.8,14.0,375.0,663.54,541.66
2016,11,26,9,45,516.5,147.0,2.8,15.0,374.5,621.86,505.07
2016,11,26,10,0,399.0,182.0,2.8,16.0,374.0,577.74,466.52
2016,11,26,10,15,249.5,212.0,2.65,16.5,335.0,471.23,379.97
2016,11,26,10,30,100.0,242.0,2.5,17.0,296.0,332.66,267.05
2016,11,26,10,45,81.5,248.5,2.45,17.5,293.5,322.96,258.36
2016,11,26,11,0,63.0,255.0,2.4,18.0,291.0,312.54,248.63
2016,11,26,11,15,36.0,229.5,2.3,18.0,250.5,255.91,202.97
2016,11,26,11,30,9.0,204.0,2.2,18.0,210.0,181.29,142.58
2016,11,26,11,45,39.5,243.0,2.15,18.5,268.0,274.23,217.06
2016,11,26,12,0,70.0,282.0,2.1,19.0,326.0,350.66,276.28
2016,11,26,12,15,38.5,241.0,2.05,19.0,265.5,270.75,213.05
2016,11,26,12,30,7.0,200.0,2.0,19.0,205.0,174.81,136.49
2016,11,26,12,45,34.5,237.0,1.95,19.5,258.5,262.23,206.48
2016,11,26,13,0,62.0,274.0,1.9,20.0,312.0,333.21,261.51
2016,11,26,13,15,40.0,246.5,1.85,20.0,271.0,279.13,218.92
2016,11,26,13,30,18.0,219.0,1.8,20.0,230.0,205.77,161.14
2016,11,26,13,45,9.0,188.5,1.8,20.0,194.0,167.28,130.69
2016,11,26,14,0,0.0,158.0,1.8,20.0,158.0,130.01,100.72
2016,11,26,14,15,0.0,135.0,1.75,20.0,135.0,109.18,84.14
2016,11,26,14,30,0.0,112.0,1.7,20.0,112.0,88.83,67.76
2016,11,26,14,45,6.5,136.0,1.7,20.0,139.0,117.35,91.52
2016,11,26,15,0,13.0,160.0,1.7,20.0,166.0,148.13,116.91
2016,11,26,15,15,9.0,145.0,1.65,19.5,149.0,131.49,103.64
2016,11,26,15,30,5.0,130.0,1.6,19.0,132.0,115.31,90.69
2016,11,26,15,45,2.5,112.0,1.6,19.0,113.0,97.49,76.08
2016,11,26,16,0,0.0,94.0,1.6,19.0,94.0,79.97,61.52
2016,11,26,16,15,0.0,75.5,1.4,18.5,75.5,63.68,47.94
2016,11,26,16,30,0.0,57.0,1.2,18.0,57.0,47.3,34.05
2016,11,26,16,45,0.0,39.5,1.0,17.5,39.5,31.8,20.73
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,16.79,7.56
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,8.37,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.0,2.45,12.0,6.0,4.72,0.0
2016,11,27,7,30,0.0,12.0,2.7,12.0,12.0,9.13,0.0
2016,11,27,7,45,0.0,26.0,2.95,12.5,26.0,19.86,10.57
2016,11,27,8,0,0.0,40.0,3.2,13.0,40.0,31.64,21.13
2016,11,27,8,15,0.0,56.0,3.5,13.5,56.0,45.53,33.28
2016,11,27,8,30,0.0,72.0,3.8,14.0,72.0,59.3,45.18
2016,11,27,8,45,0.0,88.0,4.1,15.0,88.0,73.06,56.75
2016,11,27,9,0,0.0,104.0,4.4,16.0,104.0,86.86,68.12
2016,11,27,9,15,0.0,119.0,4.65,16.5,119.0,99.73,78.64
2016,11,27,9,30,0.0,134.0,4.9,17.0,134.0,112.72,89.12
2016,11,27,9,45,2.5,148.0,5.2,17.5,149.5,126.91,100.58
2016,11,27,10,0,5.0,162.0,5.5,18.0,165.0,141.44,112.2
2016,11,27,10,15,2.5,145.5,5.65,18.5,147.0,121.91,95.62
2016,11,27,10,30,0.0,129.0,5.8,19.0,129.0,103.63,80.16
2016,11,27,10,45,26.5,189.0,6.0,19.5,204.5,202.52,161.38
2016,11,27,11,0,53.0,249.0,6.2,20.0,280.0,296.17,236.47
2016,11,27,11,15,53.5,256.5,6.25,20.5,288.5,304.98,242.58
2016,11,27,11,30,54.0,264.0,6.3,21.0,297.0,313.94,248.94
2016,11,27,11,45,72.0,276.0,6.4,21.5,320.5,346.13,274.24
2016,11,27,12,0,90.0,288.0,6.5,22.0,344.0,378.79,299.65
2016,11,27,12,15,89.0,289.0,6.5,22.0,344.5,378.97,299.62
2016,11,27,12,30,88.0,290.0,6.5,22.0,345.0,379.15,299.72
2016,11,27,12,45,246.0,271.5,6.55,22.5,423.0,567.37,448.89
2016,11,27,13,0,404.0,253.0,6.6,23.0,501.0,703.64,554.63
2016,11,27,13,15,246.5,261.5,6.6,23.0,412.0,551.46,435.78
2016,11,27,13,30,89.0,270.0,6.6,23.0,323.0,356.29,281.42
2016,11,27,13,45,69.5,252.0,6.6,23.0,292.5,315.9,249.88
2016,11,27,14,0,50.0,234.0,6.6,23.0,262.0,276.49,218.57
2016,11,27,14,15,223.0,214.0,6.5,23.0,327.0,433.28,347.94
2016,11,27,14,30,396.0,194.0,6.4,23.0,392.0,579.1,464.84
2016,11,27,14,45,532.5,149.0,6.3,23.0,394.0,652.82,524.23
2016,11,27,15,0,669.0,104.0,6.2,23.0,396.0,703.83,564.47
2016,11,27,15,15,638.5,99.0,6.0,22.5,355.5,647.34,522.92
2016,11,27,15,30,608.0,94.0,5.8,22.0,315.0,591.38,480.88
2016,11,27,15,45,564.0,87.5,5.6,22.0,271.5,525.21,428.28
2016,11,27,16,0,520.0,81.0,5.4,22.0,228.0,461.38,376.32
2016,11,27,16,15,456.5,72.0,5.05,21.5,183.0,386.01,314.14
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,313.74,252.87
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,229.49,180.27
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,156.07,113.27
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,72.51,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,10.5,4.9,18.0,13.5,26.57,0.0
2016,11,28,7,30,103.0,21.0,5.0,18.0,27.0,81.12,16.25
2016,11,28,7,45,191.5,37.5,5.1,18.0,62.0,156.4,117.84
2016,11,28,8,0,280.0,54.0,5.2,18.0,97.0,229.93,184.23
2016,11,28,8,15,325.5,69.0,5.25,18.5,136.5,286.67,234.4
2016,11,28,8,30,371.0,84.0,5.3,19.0,176.0,347.8,286.71
2016,11,28,8,45,405.5,97.5,5.4,19.5,216.5,403.83,333.35
2016,11,28,9,0,440.0,111.0,5.5,20.0,257.0,462.37,380.61
2016,11,28,9,15,467.0,120.5,5.65,20.5,294.5,512.86,420.36
2016,11,28,9,30,494.0,130.0,5.8,21.0,332.0,564.52,460.1
2016,11,28,9,45,679.0,102.5,6.0,21.5,408.5,715.51,576.23
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,861.71,683.05
2016,11,28,10,15,881.0,77.0,6.3,22.0,519.5,897.03,707.24
2016,11,28,10,30,898.0,79.0,6.4,22.0,554.0,939.93,737.35
2016,11,28,10,45,914.5,78.5,6.5,22.5,582.5,977.2,761.76
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,1012.15,784.4
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,1037.0,799.96
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,1058.75,813.36
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,1075.64,823.76
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,1089.2,831.96
2016,11,28,12,15,734.5,151.0,6.05,23.0,606.0,968.81,747.1
2016,11,28,12,30,507.0,225.0,6.0,23.0,540.0,807.24,629.29
2016,11,28,12,45,734.5,150.0,5.95,23.0,600.5,964.25,745.0
2016,11,28,13,0,962.0,75.0,5.9,23.0,661.0,1078.41,824.17
2016,11,28,13,15,628.5,169.0,5.9,23.0,548.5,863.35,672.04
2016,11,28,13,30,295.0,263.0,5.9,23.0,436.0,597.99,470.65
2016,11,28,13,45,510.0,193.0,5.9,23.0,477.5,743.01,586.28
2016,11,28,14,0,725.0,123.0,5.9,23.0,519.0,865.59,677.89
2016,11,28,14,15,817.0,95.5,5.75,22.5,519.5,892.17,698.35
2016,11,28,14,30,909.0,68.0,5.6,22.0,520.0,906.34,710.42
2016,11,28,14,45,890.0,67.0,5.5,22.0,482.0,859.98,677.67
2016,11,28,15,0,871.0,66.0,5.4,22.0,444.0,812.26,643.95
2016,11,28,15,15,846.0,63.0,5.0,21.5,401.0,764.0,609.2
2016,11,28,15,30,821.0,60.0,4.6,21.0,358.0,706.87,567.25
2016,11,28,15,45,782.5,57.0,4.2,21.0,310.0,640.23,516.45
2016,11,28,16,0,744.0,54.0,3.8,21.0,262.0,575.04,464.72
2016,11,28,16,15,685.5,49.0,3.25,20.0,212.5,497.18,402.01
2016,11,28,16,30,627.0,44.0,2.7,19.0,163.0,423.4,340.02
2016,11,28,16,45,523.5,36.0,2.15,18.0,115.5,328.42,258.99
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,249.57,183.68
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,114.42,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
